Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.65,8.95,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.65,8.85,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,0.7,8.2,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,0.7,8.15,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.7,7.9,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.7,7.85,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.7,7.75,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,1,1,7,15,23.5,4.0,0.7,8.0,4.5,0.0,0.0
2018,1,1,7,30,47.0,8.0,0.7,8.3,9.0,14.56,0.0
2018,1,1,7,45,112.5,21.5,0.7,8.65,30.5,49.44,0.0
2018,1,1,8,0,178.0,35.0,0.7,9.0,52.0,91.14,60.62
2018,1,1,8,15,223.5,47.5,0.8,9.45,80.0,126.38,93.99
2018,1,1,8,30,269.0,60.0,0.9,9.9,108.0,165.87,129.13
2018,1,1,8,45,302.0,72.5,1.0,10.4,138.5,204.4,163.41
2018,1,1,9,0,335.0,85.0,1.1,10.9,169.0,245.22,199.05
2018,1,1,9,15,338.0,99.0,1.2,11.45,195.0,275.86,225.71
2018,1,1,9,30,341.0,113.0,1.3,12.0,221.0,305.88,251.09
2018,1,1,9,45,367.5,122.0,1.4,12.55,250.0,342.17,281.01
2018,1,1,10,0,394.0,131.0,1.5,13.1,279.0,379.17,310.86
2018,1,1,10,15,395.5,141.5,1.5,13.55,299.0,403.39,329.67
2018,1,1,10,30,397.0,152.0,1.5,14.0,319.0,426.43,347.2
2018,1,1,10,45,418.0,156.5,1.55,14.4,340.0,454.06,368.56
2018,1,1,11,0,439.0,161.0,1.6,14.8,361.0,481.1,389.15
2018,1,1,11,15,477.0,158.0,1.5,15.15,381.5,510.43,411.04
2018,1,1,11,30,515.0,155.0,1.4,15.5,402.0,539.0,431.94
2018,1,1,11,45,494.0,162.5,1.35,15.85,402.0,537.17,429.03
2018,1,1,12,0,473.0,170.0,1.3,16.2,402.0,533.2,424.75
2018,1,1,12,15,477.5,168.5,1.25,16.45,402.0,535.17,425.66
2018,1,1,12,30,482.0,167.0,1.2,16.7,402.0,535.32,425.14
2018,1,1,12,45,475.5,165.0,1.1,16.9,394.0,525.44,416.78
2018,1,1,13,0,469.0,163.0,1.0,17.1,386.0,513.9,407.24
2018,1,1,13,15,433.5,164.0,1.0,17.15,365.0,484.72,384.94
2018,1,1,13,30,398.0,165.0,1.0,17.2,344.0,455.02,362.18
2018,1,1,13,45,405.5,155.0,1.0,17.3,329.5,440.22,351.22
2018,1,1,14,0,413.0,145.0,1.0,17.4,315.0,423.69,338.59
2018,1,1,14,15,434.0,130.0,0.95,17.2,297.5,407.69,326.45
2018,1,1,14,30,455.0,115.0,0.9,17.0,280.0,389.08,311.84
2018,1,1,14,45,440.5,105.0,0.85,16.8,252.0,355.01,284.47
2018,1,1,15,0,426.0,95.0,0.8,16.6,224.0,320.73,256.36
2018,1,1,15,15,411.0,84.0,0.8,16.6,195.0,285.07,226.39
2018,1,1,15,30,396.0,73.0,0.8,16.6,166.0,249.64,195.74
2018,1,1,15,45,355.0,62.0,0.8,15.4,133.5,205.31,158.24
2018,1,1,16,0,314.0,51.0,0.8,14.2,101.0,164.03,122.46
2018,1,1,16,15,253.5,39.5,0.85,13.75,72.0,120.42,84.33
2018,1,1,16,30,193.0,28.0,0.9,13.3,43.0,80.66,42.61
2018,1,1,16,45,116.5,16.0,0.95,12.9,23.5,35.32,0.0
2018,1,1,17,0,40.0,4.0,1.0,12.5,4.0,3.93,0.0
2018,1,1,17,15,20.0,2.0,1.0,12.2,2.0,0.0,0.0
2018,1,1,17,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,1.0,10.95,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,0.95,10.85,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,0.85,10.95,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,0.9,10.9,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,0.9,10.85,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,2,7,15,22.5,4.0,1.1,8.7,4.5,0.0,0.0
2018,1,2,7,30,45.0,8.0,1.1,9.2,9.0,14.24,0.0
2018,1,2,7,45,106.5,21.5,1.05,9.65,30.0,48.15,0.0
2018,1,2,8,0,168.0,35.0,1.0,10.1,51.0,88.58,58.63
2018,1,2,8,15,219.0,47.5,1.2,10.6,79.5,124.9,92.55
2018,1,2,8,30,270.0,60.0,1.4,11.1,108.0,166.01,128.87
2018,1,2,8,45,285.5,73.5,1.55,11.55,135.5,199.1,158.94
2018,1,2,9,0,301.0,87.0,1.7,12.0,163.0,232.99,189.05
2018,1,2,9,15,222.0,106.5,1.65,12.5,167.0,224.87,183.83
2018,1,2,9,30,143.0,126.0,1.6,13.0,171.0,209.94,171.82
2018,1,2,9,45,112.5,140.5,1.55,13.45,178.5,214.45,175.32
2018,1,2,10,0,82.0,155.0,1.5,13.9,186.0,210.45,171.41
2018,1,2,10,15,91.5,166.5,1.5,14.4,203.5,230.62,187.61
2018,1,2,10,30,101.0,178.0,1.5,14.9,221.0,251.16,203.82
2018,1,2,10,45,118.5,189.0,1.5,15.45,241.5,283.75,229.49
2018,1,2,11,0,136.0,200.0,1.5,16.0,262.0,309.83,249.68
2018,1,2,11,15,108.5,203.5,1.45,16.25,254.0,296.98,238.38
2018,1,2,11,30,81.0,207.0,1.4,16.5,246.0,275.25,220.29
2018,1,2,11,45,57.5,200.5,1.4,16.8,228.5,251.73,200.92
2018,1,2,12,0,34.0,194.0,1.4,17.1,211.0,227.9,181.24
2018,1,2,12,15,23.0,181.5,1.4,17.2,193.0,198.92,157.91
2018,1,2,12,30,12.0,169.0,1.4,17.3,175.0,177.76,140.7
2018,1,2,12,45,6.0,139.0,1.4,17.45,142.0,141.81,111.59
2018,1,2,13,0,0.0,109.0,1.4,17.6,109.0,106.63,82.86
2018,1,2,13,15,0.0,108.0,1.45,17.55,108.0,105.7,82.26
2018,1,2,13,30,0.0,107.0,1.5,17.5,107.0,104.8,81.63
2018,1,2,13,45,0.0,100.0,1.5,17.45,100.0,97.76,75.96
2018,1,2,14,0,0.0,93.0,1.5,17.4,93.0,90.75,70.3
2018,1,2,14,15,0.0,87.5,1.35,17.1,87.5,85.3,65.98
2018,1,2,14,30,0.0,82.0,1.2,16.8,82.0,79.89,61.64
2018,1,2,14,45,1.0,77.5,1.1,16.5,78.0,76.06,58.61
2018,1,2,15,0,2.0,73.0,1.0,16.2,74.0,72.22,55.49
2018,1,2,15,15,1.0,43.5,1.0,16.2,44.0,42.45,30.42
2018,1,2,15,30,0.0,14.0,1.0,16.2,14.0,13.5,5.83
2018,1,2,15,45,0.0,12.0,0.95,14.8,12.0,11.57,4.19
2018,1,2,16,0,0.0,10.0,0.9,13.4,10.0,9.64,2.5
2018,1,2,16,15,0.0,8.0,0.95,12.9,8.0,7.71,0.71
2018,1,2,16,30,0.0,6.0,1.0,12.4,6.0,5.78,0.0
2018,1,2,16,45,1.5,3.5,1.05,11.9,3.5,3.7,0.0
2018,1,2,17,0,3.0,1.0,1.1,11.4,1.0,0.98,0.0
2018,1,2,17,15,1.5,0.5,1.1,11.25,0.5,0.0,0.0
2018,1,2,17,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,1.05,10.6,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,1.05,9.05,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,1.15,8.1,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,1.15,8.15,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,1.15,8.15,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,1.25,7.8,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,1.25,7.8,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,1,3,7,15,0.0,1.5,1.15,8.5,1.5,0.0,0.0
2018,1,3,7,30,0.0,3.0,1.1,8.8,3.0,2.95,0.0
2018,1,3,7,45,0.0,8.0,1.05,9.1,8.0,7.71,0.0
2018,1,3,8,0,0.0,13.0,1.0,9.4,13.0,12.53,4.31
2018,1,3,8,15,0.0,18.0,0.95,9.75,18.0,17.36,9.04
2018,1,3,8,30,0.0,23.0,0.9,10.1,23.0,22.19,13.43
2018,1,3,8,45,0.0,30.0,0.85,10.45,30.0,28.95,19.41
2018,1,3,9,0,0.0,37.0,0.8,10.8,37.0,35.72,25.34
2018,1,3,9,15,0.0,48.5,0.8,11.05,48.5,46.85,34.95
2018,1,3,9,30,0.0,60.0,0.8,11.3,60.0,57.98,44.46
2018,1,3,9,45,0.0,75.0,0.85,11.55,75.0,72.85,57.05
2018,1,3,10,0,0.0,90.0,0.9,11.8,90.0,88.02,69.74
2018,1,3,10,15,0.0,83.5,0.9,12.0,83.5,81.13,63.73
2018,1,3,10,30,0.0,77.0,0.9,12.2,77.0,74.46,57.97
2018,1,3,10,45,0.0,66.0,0.95,12.35,66.0,63.8,48.86
2018,1,3,11,0,0.0,55.0,1.0,12.5,55.0,53.15,39.77
2018,1,3,11,15,0.0,44.5,0.9,12.6,44.5,42.99,31.11
2018,1,3,11,30,0.0,34.0,0.8,12.7,34.0,32.84,22.45
2018,1,3,11,45,0.0,33.0,0.7,12.75,33.0,31.87,21.62
2018,1,3,12,0,0.0,32.0,0.6,12.8,32.0,30.91,20.8
2018,1,3,12,15,0.0,30.0,0.8,12.8,30.0,28.97,19.13
2018,1,3,12,30,0.0,28.0,1.0,12.8,28.0,27.04,17.48
2018,1,3,12,45,0.0,34.0,1.25,12.75,34.0,32.84,22.43
2018,1,3,13,0,0.0,40.0,1.5,12.7,40.0,38.64,27.38
2018,1,3,13,15,0.0,42.0,1.75,12.7,42.0,40.57,29.04
2018,1,3,13,30,0.0,44.0,2.0,12.7,44.0,42.5,30.71
2018,1,3,13,45,0.0,55.5,2.3,12.75,55.5,53.63,40.21
2018,1,3,14,0,0.0,67.0,2.6,12.8,67.0,64.76,49.71
2018,1,3,14,15,0.0,49.0,2.55,12.75,49.0,47.33,34.95
2018,1,3,14,30,0.0,31.0,2.5,12.7,31.0,29.92,20.11
2018,1,3,14,45,0.0,34.0,2.45,12.7,34.0,32.82,22.63
2018,1,3,15,0,0.0,37.0,2.4,12.7,37.0,35.72,25.13
2018,1,3,15,15,0.0,39.0,2.4,12.7,39.0,37.65,26.77
2018,1,3,15,30,0.0,41.0,2.4,12.7,41.0,39.59,28.35
2018,1,3,15,45,0.0,33.5,1.8,12.05,33.5,32.34,22.06
2018,1,3,16,0,0.0,26.0,1.2,11.4,26.0,25.09,15.7
2018,1,3,16,15,1.0,20.5,1.25,11.2,20.5,20.05,11.0
2018,1,3,16,30,2.0,15.0,1.3,11.0,15.0,14.91,5.06
2018,1,3,16,45,1.5,8.5,1.3,10.8,8.5,8.61,0.0
2018,1,3,17,0,1.0,2.0,1.3,10.6,2.0,2.09,0.0
2018,1,3,17,15,0.5,1.0,1.55,10.8,1.0,0.0,0.0
2018,1,3,17,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,2.05,11.2,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,2.25,11.45,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,2.1,11.25,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,1.85,10.45,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,2.25,11.3,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,1.55,11.1,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,1.45,10.95,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,1.55,10.85,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,1.65,10.75,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,1.75,10.25,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,1.8,10.15,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,1.8,10.15,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,1.8,10.2,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,1.85,10.25,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,1,4,7,15,6.5,2.5,2.0,10.8,2.5,0.0,0.0
2018,1,4,7,30,13.0,5.0,2.1,11.3,5.0,6.74,0.0
2018,1,4,7,45,12.0,16.5,2.25,11.8,17.0,18.76,0.0
2018,1,4,8,0,11.0,28.0,2.4,12.3,29.0,31.53,18.71
2018,1,4,8,15,17.5,42.0,2.45,12.7,44.5,48.62,34.41
2018,1,4,8,30,24.0,56.0,2.5,13.1,60.0,66.19,49.84
2018,1,4,8,45,81.0,72.5,2.55,13.55,92.0,110.42,87.02
2018,1,4,9,0,138.0,89.0,2.6,14.0,124.0,155.81,125.48
2018,1,4,9,15,309.0,91.5,2.7,14.6,185.5,253.74,207.03
2018,1,4,9,30,480.0,94.0,2.8,15.2,247.0,353.59,289.21
2018,1,4,9,45,386.5,112.5,2.85,15.8,244.0,341.6,279.52
2018,1,4,10,0,293.0,131.0,2.9,16.4,241.0,314.81,257.46
2018,1,4,10,15,322.0,136.0,3.05,16.95,265.5,346.0,282.9
2018,1,4,10,30,351.0,141.0,3.2,17.5,290.0,385.99,314.61
2018,1,4,10,45,196.0,157.0,3.3,18.0,241.0,304.25,246.75
2018,1,4,11,0,41.0,173.0,3.4,18.5,192.0,208.35,166.24
2018,1,4,11,15,30.0,171.5,3.45,18.75,185.5,199.4,158.69
2018,1,4,11,30,19.0,170.0,3.5,19.0,179.0,183.71,145.54
2018,1,4,11,45,38.0,183.0,3.55,19.3,201.5,218.07,173.44
2018,1,4,12,0,57.0,196.0,3.6,19.6,224.0,246.28,196.12
2018,1,4,12,15,182.0,182.0,3.6,19.6,271.5,326.42,262.89
2018,1,4,12,30,307.0,168.0,3.6,19.6,319.0,406.2,327.94
2018,1,4,12,45,387.5,153.5,3.6,19.65,341.5,453.21,365.6
2018,1,4,13,0,468.0,139.0,3.6,19.7,364.0,488.28,393.91
2018,1,4,13,15,317.5,155.0,3.55,19.6,305.5,389.7,314.75
2018,1,4,13,30,167.0,171.0,3.5,19.5,247.0,296.14,238.4
2018,1,4,13,45,122.5,165.5,3.45,19.4,220.0,258.53,207.9
2018,1,4,14,0,78.0,160.0,3.4,19.3,193.0,215.75,172.91
2018,1,4,14,15,217.0,129.0,3.2,19.1,211.0,273.89,222.27
2018,1,4,14,30,356.0,98.0,3.0,18.9,229.0,317.27,258.17
2018,1,4,14,45,525.5,80.5,2.8,18.65,254.0,377.88,306.11
2018,1,4,15,0,695.0,63.0,2.6,18.4,279.0,419.79,336.92
2018,1,4,15,15,614.5,60.5,2.6,18.4,233.0,355.47,283.11
2018,1,4,15,30,534.0,58.0,2.6,18.4,187.0,294.15,231.35
2018,1,4,15,45,357.5,48.5,1.95,17.15,128.0,195.38,150.75
2018,1,4,16,0,181.0,39.0,1.3,15.9,69.0,108.96,80.83
2018,1,4,16,15,124.5,28.5,1.25,15.3,46.5,72.97,50.44
2018,1,4,16,30,68.0,18.0,1.2,14.7,24.0,37.78,19.72
2018,1,4,16,45,39.5,10.5,1.15,14.15,13.5,17.23,0.0
2018,1,4,17,0,11.0,3.0,1.1,13.6,3.0,4.35,0.0
2018,1,4,17,15,5.5,1.5,1.1,13.4,1.5,0.0,0.0
2018,1,4,17,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,1.15,13.05,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,1.45,12.7,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,1.6,13.15,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,1.55,12.9,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,1.45,12.7,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,1.35,12.8,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,1.35,12.8,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,1.4,12.85,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,1.35,12.9,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,1,5,7,15,4.0,1.0,1.3,13.25,1.0,0.0,0.0
2018,1,5,7,30,8.0,2.0,1.3,13.6,2.0,3.08,0.0
2018,1,5,7,45,4.0,4.0,1.35,13.9,4.0,4.64,0.0
2018,1,5,8,0,0.0,6.0,1.4,14.2,6.0,5.78,0.0
2018,1,5,8,15,0.0,26.5,1.45,14.45,26.5,25.58,15.6
2018,1,5,8,30,0.0,47.0,1.5,14.7,47.0,46.08,33.16
2018,1,5,8,45,0.0,63.0,1.55,14.95,63.0,62.39,47.19
2018,1,5,9,0,0.0,79.0,1.6,15.2,79.0,78.72,61.08
2018,1,5,9,15,2.0,88.0,1.6,15.35,88.5,88.4,69.26
2018,1,5,9,30,4.0,97.0,1.6,15.5,98.0,98.32,77.53
2018,1,5,9,45,2.0,81.0,1.6,15.6,81.5,80.08,62.17
2018,1,5,10,0,0.0,65.0,1.6,15.7,65.0,62.82,47.59
2018,1,5,10,15,0.0,44.5,1.65,15.85,44.5,42.98,30.81
2018,1,5,10,30,0.0,24.0,1.7,16.0,24.0,23.17,14.01
2018,1,5,10,45,0.0,26.5,1.7,16.1,26.5,25.58,16.03
2018,1,5,11,0,0.0,29.0,1.7,16.2,29.0,28.0,18.04
2018,1,5,11,15,1.0,59.0,1.7,16.25,59.5,57.7,42.97
2018,1,5,11,30,2.0,89.0,1.7,16.3,90.0,87.65,67.82
2018,1,5,11,45,5.0,101.0,1.75,16.4,103.5,101.86,79.54
2018,1,5,12,0,8.0,113.0,1.8,16.5,117.0,116.21,91.36
2018,1,5,12,15,4.0,101.0,1.85,16.45,103.0,101.16,78.84
2018,1,5,12,30,0.0,89.0,1.9,16.4,89.0,86.23,66.44
2018,1,5,12,45,4.5,112.0,1.9,16.35,114.0,112.73,88.51
2018,1,5,13,0,9.0,135.0,1.9,16.3,139.0,139.68,110.75
2018,1,5,13,15,7.5,120.5,1.9,16.2,124.0,123.59,97.61
2018,1,5,13,30,6.0,106.0,1.9,16.1,109.0,107.66,84.6
2018,1,5,13,45,3.0,104.0,1.9,16.0,105.5,103.72,81.41
2018,1,5,14,0,0.0,102.0,1.9,15.9,102.0,99.94,78.35
2018,1,5,14,15,0.0,84.5,1.75,15.7,84.5,82.17,63.71
2018,1,5,14,30,0.0,67.0,1.6,15.5,67.0,64.76,49.27
2018,1,5,14,45,0.0,57.0,1.45,15.3,57.0,55.08,41.22
2018,1,5,15,0,0.0,47.0,1.3,15.1,47.0,45.39,33.09
2018,1,5,15,15,0.0,44.5,1.3,15.1,44.5,42.98,31.04
2018,1,5,15,30,0.0,42.0,1.3,15.1,42.0,40.56,28.91
2018,1,5,15,45,0.0,34.0,1.0,14.45,34.0,32.82,22.28
2018,1,5,16,0,0.0,26.0,0.7,13.8,26.0,25.09,15.57
2018,1,5,16,15,0.0,19.5,0.75,13.6,19.5,18.81,9.95
2018,1,5,16,30,0.0,13.0,0.8,13.4,13.0,12.54,3.73
2018,1,5,16,45,7.0,8.0,0.85,13.15,8.0,9.02,0.0
2018,1,5,17,0,14.0,3.0,0.9,12.9,3.0,4.76,0.0
2018,1,5,17,15,7.0,1.5,1.05,12.8,1.5,0.0,0.0
2018,1,5,17,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,1.3,12.55,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,1.5,12.25,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,1.7,11.95,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,1.85,11.7,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,1.9,11.05,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,1.9,10.75,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,1.9,10.7,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,1.05,9.85,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,0.95,9.75,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,0.8,9.15,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,0.8,9.05,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,0.8,8.8,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,0.85,8.75,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,0.9,8.65,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,0.9,8.35,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,6,7,15,3.0,2.0,1.0,8.8,2.0,0.0,0.0
2018,1,6,7,30,6.0,4.0,1.1,9.3,4.0,4.77,0.0
2018,1,6,7,45,76.0,16.5,1.15,9.8,23.5,36.09,0.0
2018,1,6,8,0,146.0,29.0,1.2,10.3,43.0,75.39,49.03
2018,1,6,8,15,342.5,36.0,1.35,10.65,91.0,147.83,108.12
2018,1,6,8,30,539.0,43.0,1.5,11.0,139.0,237.43,182.28
2018,1,6,8,45,421.0,55.0,1.6,11.4,141.5,230.94,183.47
2018,1,6,9,0,303.0,67.0,1.7,11.8,144.0,210.55,170.77
2018,1,6,9,15,188.5,97.0,1.7,12.15,147.5,198.08,162.14
2018,1,6,9,30,74.0,127.0,1.7,12.5,151.0,171.02,139.62
2018,1,6,9,45,74.0,140.0,1.75,12.85,166.0,187.24,153.14
2018,1,6,10,0,74.0,153.0,1.8,13.2,181.0,203.39,166.24
2018,1,6,10,15,171.0,160.5,1.9,13.55,231.5,277.46,227.96
2018,1,6,10,30,268.0,168.0,2.0,13.9,282.0,357.55,293.16
2018,1,6,10,45,515.5,130.0,2.1,14.3,363.0,488.24,399.31
2018,1,6,11,0,763.0,92.0,2.2,14.7,444.0,621.39,503.68
2018,1,6,11,15,826.5,81.0,2.25,14.9,473.0,664.61,535.9
2018,1,6,11,30,890.0,70.0,2.3,15.1,502.0,701.92,562.79
2018,1,6,11,45,894.0,70.0,2.35,15.35,509.5,712.55,569.79
2018,1,6,12,0,898.0,70.0,2.4,15.6,517.0,720.0,574.78
2018,1,6,12,15,867.5,76.5,2.35,15.65,508.0,711.77,568.19
2018,1,6,12,30,837.0,83.0,2.3,15.7,499.0,695.9,556.21
2018,1,6,12,45,860.0,78.0,2.2,15.75,499.5,701.36,559.87
2018,1,6,13,0,883.0,73.0,2.1,15.8,500.0,699.05,557.7
2018,1,6,13,15,876.5,71.5,2.05,15.75,484.5,681.47,544.97
2018,1,6,13,30,870.0,70.0,2.0,15.7,469.0,661.0,530.23
2018,1,6,13,45,820.0,75.0,1.9,15.7,437.0,621.2,499.11
2018,1,6,14,0,770.0,80.0,1.8,15.7,405.0,576.57,464.26
2018,1,6,14,15,726.0,79.0,1.8,15.5,369.0,528.6,427.42
2018,1,6,14,30,682.0,78.0,1.8,15.3,333.0,482.93,391.5
2018,1,6,14,45,667.5,73.5,1.8,15.1,304.0,447.43,362.85
2018,1,6,15,0,653.0,69.0,1.8,14.9,275.0,410.99,332.51
2018,1,6,15,15,654.5,62.0,1.8,14.9,246.0,378.29,303.85
2018,1,6,15,30,656.0,55.0,1.8,14.9,217.0,341.92,271.06
2018,1,6,15,45,619.5,49.0,1.35,13.6,180.0,292.83,227.65
2018,1,6,16,0,583.0,43.0,0.9,12.3,143.0,245.57,184.65
2018,1,6,16,15,484.0,36.5,0.95,11.75,104.0,185.02,132.01
2018,1,6,16,30,385.0,30.0,1.0,11.2,65.0,131.09,80.87
2018,1,6,16,45,232.5,19.0,1.0,10.7,37.0,66.17,0.0
2018,1,6,17,0,80.0,8.0,1.0,10.2,9.0,18.38,0.0
2018,1,6,17,15,40.0,4.0,1.0,10.0,4.5,0.0,0.0
2018,1,6,17,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,0.95,8.9,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,0.85,8.75,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,0.75,8.7,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,0.7,8.55,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,0.75,8.2,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,0.8,7.85,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,0.8,7.55,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,0.8,7.45,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,0.75,7.55,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,0.7,7.55,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,0.7,7.15,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,0.7,6.65,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,0.7,6.3,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,0.7,6.1,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,0.75,6.05,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,0.8,5.95,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,0.8,5.95,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,0.85,5.95,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,0.9,5.85,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,0.9,5.75,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,1,7,7,15,7.5,2.5,1.05,6.05,2.5,0.0,0.0
2018,1,7,7,30,15.0,5.0,1.2,6.4,5.0,6.99,0.0
2018,1,7,7,45,37.0,16.0,1.3,6.8,19.0,24.2,0.0
2018,1,7,8,0,59.0,27.0,1.4,7.2,33.0,47.65,30.54
2018,1,7,8,15,29.5,37.5,1.45,7.4,40.5,46.65,33.23
2018,1,7,8,30,0.0,48.0,1.5,7.6,48.0,47.13,35.06
2018,1,7,8,45,0.0,56.5,1.55,7.8,56.5,55.36,42.5
2018,1,7,9,0,0.0,65.0,1.6,8.0,65.0,63.66,49.85
2018,1,7,9,15,0.0,67.0,1.7,8.3,67.0,65.23,51.23
2018,1,7,9,30,0.0,69.0,1.8,8.6,69.0,66.94,52.65
2018,1,7,9,45,0.0,80.0,1.85,8.95,80.0,77.95,62.01
2018,1,7,10,0,0.0,91.0,1.9,9.3,91.0,89.01,71.29
2018,1,7,10,15,0.0,105.5,2.0,9.75,105.5,103.75,83.58
2018,1,7,10,30,0.0,120.0,2.1,10.2,120.0,118.58,95.82
2018,1,7,10,45,0.0,110.0,2.15,10.65,110.0,107.92,86.53
2018,1,7,11,0,0.0,100.0,2.2,11.1,100.0,97.51,77.54
2018,1,7,11,15,0.0,110.5,2.2,11.5,110.5,108.15,86.29
2018,1,7,11,30,0.0,121.0,2.2,11.9,121.0,118.86,95.02
2018,1,7,11,45,0.0,124.5,2.15,12.3,124.5,122.4,97.74
2018,1,7,12,0,0.0,128.0,2.1,12.7,128.0,125.97,100.51
2018,1,7,12,15,0.0,122.0,2.05,12.95,122.0,119.76,95.24
2018,1,7,12,30,0.0,116.0,2.0,13.2,116.0,113.61,90.06
2018,1,7,12,45,0.0,116.5,1.9,13.45,116.5,114.16,90.47
2018,1,7,13,0,0.0,117.0,1.8,13.7,117.0,114.75,90.91
2018,1,7,13,15,2.5,131.0,1.65,13.75,132.0,131.08,104.53
2018,1,7,13,30,5.0,145.0,1.5,13.8,147.0,147.65,118.27
2018,1,7,13,45,8.0,145.0,1.35,13.85,148.5,149.84,120.17
2018,1,7,14,0,11.0,145.0,1.2,13.9,150.0,151.99,122.08
2018,1,7,14,15,7.0,131.5,1.05,13.6,134.5,135.41,108.54
2018,1,7,14,30,3.0,118.0,0.9,13.3,119.0,119.11,95.2
2018,1,7,14,45,2.0,109.0,0.75,13.0,109.5,109.52,87.41
2018,1,7,15,0,1.0,100.0,0.6,12.7,100.0,100.06,79.63
2018,1,7,15,15,1.0,90.0,0.6,12.7,90.0,90.13,71.3
2018,1,7,15,30,1.0,80.0,0.6,12.7,80.0,80.28,62.89
2018,1,7,15,45,0.5,66.0,0.7,12.0,66.0,65.93,50.67
2018,1,7,16,0,0.0,52.0,0.8,11.3,52.0,51.63,38.28
2018,1,7,16,15,0.0,38.5,0.8,11.15,38.5,38.04,26.21
2018,1,7,16,30,0.0,25.0,0.8,11.0,25.0,24.34,13.27
2018,1,7,16,45,11.0,15.0,0.85,10.85,15.0,16.87,0.0
2018,1,7,17,0,22.0,5.0,0.9,10.7,5.0,7.86,0.0
2018,1,7,17,15,11.0,2.5,0.85,10.6,2.5,0.0,0.0
2018,1,7,17,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,0.85,9.6,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,0.85,9.15,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,1.05,9.2,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,1,8,7,15,0.0,0.5,1.75,10.5,0.5,0.0,0.0
2018,1,8,7,30,0.0,1.0,1.9,10.7,1.0,0.98,0.0
2018,1,8,7,45,0.0,3.0,2.1,10.85,3.0,2.89,0.0
2018,1,8,8,0,0.0,5.0,2.3,11.0,5.0,4.82,0.0
2018,1,8,8,15,0.0,6.0,2.4,11.2,6.0,5.78,0.0
2018,1,8,8,30,0.0,7.0,2.5,11.4,7.0,6.74,0.11
2018,1,8,8,45,0.0,8.5,2.6,11.6,8.5,8.19,1.41
2018,1,8,9,0,0.0,10.0,2.7,11.8,10.0,9.64,2.68
2018,1,8,9,15,0.0,12.5,2.8,12.0,12.5,12.05,4.78
2018,1,8,9,30,0.0,15.0,2.9,12.2,15.0,14.47,6.86
2018,1,8,9,45,0.0,22.5,3.0,12.35,22.5,21.71,13.09
2018,1,8,10,0,0.0,30.0,3.1,12.5,30.0,28.96,19.28
2018,1,8,10,15,0.0,29.5,3.05,12.65,29.5,28.48,18.82
2018,1,8,10,30,0.0,29.0,3.0,12.8,29.0,28.0,18.36
2018,1,8,10,45,0.0,25.5,2.95,12.95,25.5,24.62,15.43
2018,1,8,11,0,0.0,22.0,2.9,13.1,22.0,21.24,12.51
2018,1,8,11,15,0.0,38.0,2.95,13.25,38.0,36.7,25.65
2018,1,8,11,30,0.0,54.0,3.0,13.4,54.0,52.19,38.71
2018,1,8,11,45,0.0,44.0,3.0,13.5,44.0,42.51,30.48
2018,1,8,12,0,0.0,34.0,3.0,13.6,34.0,32.84,22.27
2018,1,8,12,15,0.0,36.0,2.8,13.7,36.0,34.77,23.9
2018,1,8,12,30,0.0,38.0,2.6,13.8,38.0,36.71,25.53
2018,1,8,12,45,0.0,32.0,2.4,13.85,32.0,30.91,20.63
2018,1,8,13,0,0.0,26.0,2.2,13.9,26.0,25.11,15.72
2018,1,8,13,15,0.0,30.5,2.2,13.9,30.5,29.45,19.43
2018,1,8,13,30,0.0,35.0,2.2,13.9,35.0,33.8,23.15
2018,1,8,13,45,0.0,42.5,2.15,13.95,42.5,41.05,29.33
2018,1,8,14,0,0.0,50.0,2.1,14.0,50.0,48.3,35.52
2018,1,8,14,15,0.0,53.0,1.95,13.85,53.0,51.21,38.06
2018,1,8,14,30,0.0,56.0,1.8,13.7,56.0,54.11,40.61
2018,1,8,14,45,0.0,42.0,1.65,13.55,42.0,40.56,29.15
2018,1,8,15,0,0.0,28.0,1.5,13.4,28.0,27.02,17.61
2018,1,8,15,15,0.0,28.0,1.5,13.4,28.0,27.02,17.61
2018,1,8,15,30,0.0,28.0,1.5,13.4,28.0,27.02,17.57
2018,1,8,15,45,0.0,28.5,1.35,13.0,28.5,27.5,17.92
2018,1,8,16,0,0.0,29.0,1.2,12.6,29.0,27.99,18.17
2018,1,8,16,15,0.0,23.5,1.15,12.5,23.5,22.68,13.33
2018,1,8,16,30,0.0,18.0,1.1,12.4,18.0,17.37,7.95
2018,1,8,16,45,1.5,10.0,1.05,12.3,10.0,9.92,0.0
2018,1,8,17,0,3.0,2.0,1.0,12.2,2.0,2.37,0.0
2018,1,8,17,15,1.5,1.0,1.0,12.2,1.0,0.0,0.0
2018,1,8,17,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,0.95,12.25,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,1.05,12.35,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,1.55,12.7,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,1.8,12.85,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,2.0,12.95,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,2.05,12.85,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,2.15,12.9,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,1.95,12.3,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,1.95,12.35,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,1.8,12.25,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,1.45,11.9,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,0.9,11.2,0.0,0.0,0.0
2018,1,9,7,15,0.0,1.0,0.95,11.55,1.0,0.0,0.0
2018,1,9,7,30,0.0,2.0,1.0,11.9,2.0,1.97,0.0
2018,1,9,7,45,0.0,6.0,1.0,12.25,6.0,5.78,0.0
2018,1,9,8,0,0.0,10.0,1.0,12.6,10.0,9.64,1.96
2018,1,9,8,15,0.0,14.0,1.05,12.9,14.0,13.5,5.66
2018,1,9,8,30,0.0,18.0,1.1,13.2,18.0,17.36,9.12
2018,1,9,8,45,0.0,20.5,1.1,13.5,20.5,19.77,11.3
2018,1,9,9,0,0.0,23.0,1.1,13.8,23.0,22.19,13.42
2018,1,9,9,15,0.0,33.0,1.05,14.05,33.0,31.85,21.72
2018,1,9,9,30,0.0,43.0,1.0,14.3,43.0,41.52,29.94
2018,1,9,9,45,0.0,54.5,0.9,14.5,54.5,52.65,39.33
2018,1,9,10,0,0.0,66.0,0.8,14.7,66.0,63.79,48.63
2018,1,9,10,15,2.0,88.0,0.8,14.7,89.0,86.86,67.91
2018,1,9,10,30,4.0,110.0,0.8,14.7,112.0,110.59,87.51
2018,1,9,10,45,6.5,130.5,0.75,14.7,133.5,133.43,106.16
2018,1,9,11,0,9.0,151.0,0.7,14.7,155.0,156.59,124.86
2018,1,9,11,15,5.5,148.0,0.75,14.7,150.5,150.89,119.96
2018,1,9,11,30,2.0,145.0,0.8,14.7,146.0,145.18,115.16
2018,1,9,11,45,1.0,110.0,0.8,14.7,110.5,108.18,84.83
2018,1,9,12,0,0.0,75.0,0.8,14.7,75.0,72.53,55.37
2018,1,9,12,15,0.0,60.0,0.75,14.65,60.0,58.0,43.32
2018,1,9,12,30,0.0,45.0,0.7,14.6,45.0,43.48,31.17
2018,1,9,12,45,0.0,44.0,0.65,14.6,44.0,42.51,30.39
2018,1,9,13,0,0.0,43.0,0.6,14.6,43.0,41.54,29.6
2018,1,9,13,15,0.0,44.0,0.65,14.5,44.0,42.51,30.45
2018,1,9,13,30,0.0,45.0,0.7,14.4,45.0,43.47,31.31
2018,1,9,13,45,2.0,55.0,0.8,14.3,56.0,54.44,40.68
2018,1,9,14,0,4.0,65.0,0.9,14.2,67.0,65.33,49.96
2018,1,9,14,15,6.5,81.0,1.0,14.05,83.5,82.43,64.48
2018,1,9,14,30,9.0,97.0,1.1,13.9,100.0,100.3,79.6
2018,1,9,14,45,6.0,73.0,1.2,13.75,75.0,73.98,57.51
2018,1,9,15,0,3.0,49.0,1.3,13.6,50.0,48.83,36.25
2018,1,9,15,15,1.5,36.0,1.3,13.6,36.5,35.45,24.82
2018,1,9,15,30,0.0,23.0,1.3,13.6,23.0,22.19,13.42
2018,1,9,15,45,0.0,18.5,1.25,13.1,18.5,17.84,9.66
2018,1,9,16,0,0.0,14.0,1.2,12.6,14.0,13.5,5.86
2018,1,9,16,15,0.0,10.5,1.2,12.4,10.5,10.12,2.84
2018,1,9,16,30,0.0,7.0,1.2,12.2,7.0,6.74,0.0
2018,1,9,16,45,0.0,4.0,1.2,12.0,4.0,3.85,0.0
2018,1,9,17,0,0.0,1.0,1.2,11.8,1.0,0.98,0.0
2018,1,9,17,15,0.0,0.5,1.4,11.7,0.5,0.0,0.0
2018,1,9,17,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,2.2,11.35,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,2.55,11.05,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,2.55,10.7,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,2.5,10.4,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,2.25,9.8,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,2.2,9.6,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,2.2,9.45,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,2.2,9.3,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,2.2,9.15,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,2.35,8.95,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,2.35,8.8,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,2.3,8.7,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,2.05,8.4,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,2.0,8.25,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,1.9,8.05,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,1.75,7.8,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,1.7,7.7,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,1.65,7.7,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,1.6,7.7,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,1.55,7.7,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,1.45,7.65,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,1.4,7.55,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,1.4,7.75,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,1,10,7,15,1.0,1.5,1.45,8.85,1.5,0.0,0.0
2018,1,10,7,30,2.0,3.0,1.5,9.2,3.0,3.22,0.0
2018,1,10,7,45,1.0,10.5,1.55,9.6,10.5,10.31,0.0
2018,1,10,8,0,0.0,18.0,1.6,10.0,18.0,17.37,8.2
2018,1,10,8,15,0.0,27.0,1.65,10.2,27.0,26.06,16.36
2018,1,10,8,30,0.0,36.0,1.7,10.4,36.0,34.76,24.15
2018,1,10,8,45,21.0,55.0,1.8,10.6,60.5,63.5,48.81
2018,1,10,9,0,42.0,74.0,1.9,10.8,85.0,93.44,74.63
2018,1,10,9,15,38.0,91.5,1.9,10.9,102.5,111.91,90.6
2018,1,10,9,30,34.0,109.0,1.9,11.0,120.0,130.05,106.01
2018,1,10,9,45,17.0,85.5,1.95,11.05,91.0,95.51,76.61
2018,1,10,10,0,0.0,62.0,2.0,11.1,62.0,59.92,45.97
2018,1,10,10,15,0.0,65.5,2.05,11.2,65.5,63.31,48.81
2018,1,10,10,30,0.0,69.0,2.1,11.3,69.0,66.7,51.6
2018,1,10,10,45,0.0,84.5,2.1,11.35,84.5,81.86,64.36
2018,1,10,11,0,0.0,100.0,2.1,11.4,100.0,97.47,77.42
2018,1,10,11,15,0.5,108.0,2.15,11.55,108.0,105.88,84.35
2018,1,10,11,30,1.0,116.0,2.2,11.7,116.0,114.35,91.32
2018,1,10,11,45,5.5,136.0,2.2,11.8,138.5,138.12,111.17
2018,1,10,12,0,10.0,156.0,2.2,11.9,161.0,162.24,131.13
2018,1,10,12,15,8.0,147.5,2.2,11.95,151.5,151.87,122.41
2018,1,10,12,30,6.0,139.0,2.2,12.0,142.0,141.57,113.84
2018,1,10,12,45,3.0,132.0,2.15,12.1,133.5,132.2,105.97
2018,1,10,13,0,0.0,125.0,2.1,12.2,125.0,122.91,98.18
2018,1,10,13,15,0.0,123.0,2.05,12.3,123.0,120.95,96.61
2018,1,10,13,30,0.0,121.0,2.0,12.4,121.0,119.03,95.07
2018,1,10,13,45,0.5,115.0,1.95,12.5,115.0,113.33,90.4
2018,1,10,14,0,1.0,109.0,1.9,12.6,109.0,107.64,85.76
2018,1,10,14,15,3.5,116.0,1.75,12.6,117.0,116.72,93.54
2018,1,10,14,30,6.0,123.0,1.6,12.6,125.0,125.95,101.4
2018,1,10,14,45,70.5,111.5,1.45,12.65,134.5,152.81,124.81
2018,1,10,15,0,135.0,100.0,1.3,12.7,144.0,175.92,144.19
2018,1,10,15,15,230.0,85.5,1.3,12.7,149.5,204.46,167.21
2018,1,10,15,30,325.0,71.0,1.3,12.7,155.0,225.36,182.22
2018,1,10,15,45,283.0,63.5,0.95,12.3,127.5,186.84,148.14
2018,1,10,16,0,241.0,56.0,0.6,11.9,100.0,151.57,116.81
2018,1,10,16,15,131.0,41.0,0.65,11.75,64.0,86.66,63.15
2018,1,10,16,30,21.0,26.0,0.7,11.6,28.0,31.25,18.65
2018,1,10,16,45,10.5,15.0,0.7,11.4,16.0,16.69,0.0
2018,1,10,17,0,0.0,4.0,0.7,11.2,4.0,3.93,0.0
2018,1,10,17,15,0.0,2.0,0.7,11.2,2.0,0.0,0.0
2018,1,10,17,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,0.75,11.05,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,0.85,10.65,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,0.95,9.7,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,0.9,9.75,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,0.9,9.85,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,0.85,10.15,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,0.8,10.25,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,0.75,10.35,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,0.7,10.45,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,0.7,10.55,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,0.65,10.6,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,0.6,10.65,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,0.55,10.75,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.45,10.85,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.4,10.9,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.35,10.95,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2018,1,11,7,15,9.0,3.0,0.3,11.15,3.0,0.0,0.0
2018,1,11,7,30,18.0,6.0,0.3,11.3,6.0,8.37,0.0
2018,1,11,7,45,94.0,17.5,0.3,11.45,26.0,40.57,0.62
2018,1,11,8,0,170.0,29.0,0.3,11.6,46.0,80.55,52.52
2018,1,11,8,15,93.5,43.5,0.45,11.9,53.5,78.68,57.51
2018,1,11,8,30,17.0,58.0,0.6,12.2,61.0,65.89,49.91
2018,1,11,8,45,15.0,76.5,0.7,12.55,79.5,82.75,64.7
2018,1,11,9,0,13.0,95.0,0.8,12.9,98.0,101.61,80.83
2018,1,11,9,15,32.5,111.5,0.95,13.2,121.5,132.26,106.59
2018,1,11,9,30,52.0,128.0,1.1,13.5,145.0,160.85,130.44
2018,1,11,9,45,50.0,119.0,1.2,13.8,136.5,150.09,121.5
2018,1,11,10,0,48.0,110.0,1.3,14.1,128.0,139.89,113.04
2018,1,11,10,15,24.0,107.0,1.25,14.45,116.0,123.23,98.6
2018,1,11,10,30,0.0,104.0,1.2,14.8,104.0,101.84,80.09
2018,1,11,10,45,2.0,126.5,1.2,15.15,127.5,126.26,100.1
2018,1,11,11,0,4.0,149.0,1.2,15.5,151.0,151.03,120.07
2018,1,11,11,15,36.5,178.0,1.1,15.75,196.0,210.83,168.85
2018,1,11,11,30,69.0,207.0,1.0,16.0,241.0,266.67,213.25
2018,1,11,11,45,133.5,217.0,0.9,16.25,284.5,332.28,265.12
2018,1,11,12,0,198.0,227.0,0.8,16.5,328.0,390.57,310.02
2018,1,11,12,15,255.5,218.5,0.9,16.65,348.5,430.75,341.48
2018,1,11,12,30,313.0,210.0,1.0,16.8,369.0,461.73,366.06
2018,1,11,12,45,280.5,211.5,1.1,16.9,352.5,438.74,348.24
2018,1,11,13,0,248.0,213.0,1.2,17.0,336.0,415.22,330.25
2018,1,11,13,15,250.0,204.5,1.35,17.0,325.5,403.82,322.5
2018,1,11,13,30,252.0,196.0,1.5,17.0,315.0,391.51,313.78
2018,1,11,13,45,375.0,165.5,1.6,16.95,333.5,440.06,353.98
2018,1,11,14,0,498.0,135.0,1.7,16.9,352.0,474.6,382.44
2018,1,11,14,15,565.5,113.5,1.7,16.7,344.5,480.99,387.88
2018,1,11,14,30,633.0,92.0,1.7,16.5,337.0,478.93,386.53
2018,1,11,14,45,591.5,89.5,1.7,16.3,302.5,432.52,349.44
2018,1,11,15,0,550.0,87.0,1.7,16.1,268.0,387.11,312.6
2018,1,11,15,15,495.0,82.5,1.7,16.1,230.5,334.63,269.16
2018,1,11,15,30,440.0,78.0,1.7,16.1,193.0,283.31,225.89
2018,1,11,15,45,364.5,70.0,1.25,15.1,154.5,226.29,177.83
2018,1,11,16,0,289.0,62.0,0.8,14.1,116.0,175.29,134.44
