Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,7,15,449.0,36.0,0.55,5.7,97.5,123.27,78.99
2018,3,4,7,30,572.0,44.0,0.6,6.2,143.0,187.59,133.66
2018,3,4,7,45,644.5,49.0,0.6,6.7,194.5,246.69,186.86
2018,3,4,8,0,717.0,54.0,0.6,7.2,246.0,313.66,246.2
2018,3,4,8,15,760.5,57.5,0.65,7.5,297.5,373.99,299.67
2018,3,4,8,30,804.0,61.0,0.7,7.8,349.0,437.4,353.93
2018,3,4,8,45,834.0,63.5,0.8,8.15,398.0,495.59,402.65
2018,3,4,9,0,864.0,66.0,0.9,8.5,447.0,552.52,448.92
2018,3,4,9,15,842.5,78.5,0.95,8.8,480.5,594.74,481.74
2018,3,4,9,30,821.0,91.0,1.0,9.1,514.0,630.53,508.76
2018,3,4,9,45,802.5,104.0,1.1,9.45,542.5,664.69,534.15
2018,3,4,10,0,784.0,117.0,1.2,9.8,571.0,694.88,555.99
2018,3,4,10,15,665.0,162.5,1.25,10.15,562.0,683.8,544.63
2018,3,4,10,30,546.0,208.0,1.3,10.5,553.0,657.4,522.25
2018,3,4,10,45,509.5,228.0,1.35,10.9,560.0,664.5,526.01
2018,3,4,11,0,473.0,248.0,1.4,11.3,567.0,667.89,526.62
2018,3,4,11,15,354.5,287.5,1.45,11.55,530.0,611.87,482.19
2018,3,4,11,30,236.0,327.0,1.5,11.8,493.0,550.25,433.35
2018,3,4,11,45,326.0,307.0,1.5,12.0,539.5,618.04,485.89
2018,3,4,12,0,416.0,287.0,1.5,12.2,586.0,685.78,536.21
2018,3,4,12,15,425.0,287.0,1.55,12.3,592.5,695.13,542.59
2018,3,4,12,30,434.0,287.0,1.6,12.4,599.0,702.65,548.3
2018,3,4,12,45,389.0,293.0,1.65,12.5,571.0,659.32,516.36
2018,3,4,13,0,344.0,299.0,1.7,12.6,543.0,623.49,489.78
2018,3,4,13,15,410.5,264.0,1.7,12.6,549.0,645.94,508.86
2018,3,4,13,30,477.0,229.0,1.7,12.6,555.0,656.73,519.02
2018,3,4,13,45,461.0,232.5,1.7,12.65,539.5,637.25,504.39
2018,3,4,14,0,445.0,236.0,1.7,12.7,524.0,616.62,489.12
2018,3,4,14,15,431.0,231.0,1.75,12.6,499.5,587.58,468.33
2018,3,4,14,30,417.0,226.0,1.8,12.5,475.0,557.78,446.73
2018,3,4,14,45,378.5,217.5,1.8,12.4,433.0,499.92,403.03
2018,3,4,15,0,340.0,209.0,1.8,12.3,391.0,450.8,365.31
2018,3,4,15,15,298.0,200.0,1.8,12.3,350.5,400.96,326.15
2018,3,4,15,30,256.0,191.0,1.8,12.3,310.0,353.82,288.53
2018,3,4,15,45,358.5,155.5,1.8,11.85,303.5,358.2,293.45
2018,3,4,16,0,461.0,120.0,1.8,11.4,297.0,357.34,292.36
2018,3,4,16,15,578.5,91.5,1.6,10.65,283.0,356.22,288.87
2018,3,4,16,30,696.0,63.0,1.4,9.9,269.0,338.86,269.63
2018,3,4,16,45,649.0,57.0,1.2,9.15,221.0,279.31,216.19
2018,3,4,17,0,602.0,51.0,1.0,8.4,173.0,223.18,164.92
2018,3,4,17,15,480.0,42.5,1.05,7.95,122.5,152.84,104.85
2018,3,4,17,30,358.0,34.0,1.1,7.5,72.0,96.08,57.38
2018,3,4,17,45,221.0,22.0,1.1,7.05,41.5,45.56,0.0
2018,3,4,18,0,84.0,10.0,1.1,6.6,11.0,13.55,0.0
2018,3,4,18,15,42.0,5.0,1.15,6.45,5.5,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,1.15,5.2,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,1.15,4.25,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.15,4.1,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,0.95,3.75,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,0.9,3.6,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,0.9,3.4,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,0.9,3.3,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,0.9,3.2,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,0.95,3.05,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.0,2.7,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.15,2.1,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.2,1.9,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.2,1.65,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.2,1.15,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.2,0.9,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.2,0.75,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.2,0.6,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.2,0.4,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.2,0.2,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.25,0.2,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.3,0.2,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.3,0.15,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.3,0.1,0.0,0.0,0.0
2018,3,5,6,15,12.0,2.0,1.45,0.9,1.5,0.0,0.0
2018,3,5,6,30,24.0,4.0,1.6,1.7,3.0,0.0,0.0
2018,3,5,6,45,178.5,16.5,1.75,2.45,29.5,28.51,0.0
2018,3,5,7,0,333.0,29.0,1.9,3.2,56.0,74.92,35.6
2018,3,5,7,15,452.5,38.0,2.0,3.8,102.5,127.48,83.65
2018,3,5,7,30,572.0,47.0,2.1,4.4,149.0,192.7,140.17
2018,3,5,7,45,641.0,53.0,2.2,4.95,201.0,252.79,195.54
2018,3,5,8,0,710.0,59.0,2.3,5.5,253.0,318.99,255.92
2018,3,5,8,15,754.0,63.0,2.35,6.2,305.0,379.94,310.99
2018,3,5,8,30,798.0,67.0,2.4,6.9,357.0,444.02,366.88
2018,3,5,8,45,828.0,70.0,2.45,7.6,406.5,502.64,416.55
2018,3,5,9,0,858.0,73.0,2.5,8.3,456.0,562.18,465.19
2018,3,5,9,15,880.0,75.0,2.5,8.95,501.0,616.38,507.9
2018,3,5,9,30,902.0,77.0,2.5,9.6,546.0,667.24,546.74
2018,3,5,9,45,919.0,78.5,2.5,10.25,586.5,715.78,581.63
2018,3,5,10,0,936.0,80.0,2.5,10.9,627.0,762.76,613.42
2018,3,5,10,15,946.5,81.0,2.5,11.4,659.5,802.44,639.68
2018,3,5,10,30,957.0,82.0,2.5,11.9,692.0,839.58,663.81
2018,3,5,10,45,964.0,82.5,2.45,12.45,717.0,870.56,682.78
2018,3,5,11,0,971.0,83.0,2.4,13.0,742.0,898.39,699.36
2018,3,5,11,15,975.5,84.0,2.4,13.35,760.0,921.34,713.44
2018,3,5,11,30,980.0,85.0,2.4,13.7,778.0,940.75,725.11
2018,3,5,11,45,982.5,84.5,2.35,14.0,787.0,953.08,731.63
2018,3,5,12,0,985.0,84.0,2.3,14.3,796.0,961.62,735.72
2018,3,5,12,15,986.0,84.0,2.3,14.45,797.5,965.55,737.78
2018,3,5,12,30,987.0,84.0,2.3,14.6,799.0,965.6,737.39
2018,3,5,12,45,986.5,83.0,2.25,14.8,792.0,959.32,732.22
2018,3,5,13,0,986.0,82.0,2.2,15.0,785.0,949.19,724.66
2018,3,5,13,15,982.0,81.5,2.2,15.05,769.5,932.8,713.95
2018,3,5,13,30,978.0,81.0,2.2,15.1,754.0,912.78,700.9
2018,3,5,13,45,971.5,80.0,2.2,15.15,730.5,886.62,683.7
2018,3,5,14,0,965.0,79.0,2.2,15.2,707.0,857.18,664.25
2018,3,5,14,15,955.5,77.5,2.2,15.15,676.0,821.76,640.79
2018,3,5,14,30,946.0,76.0,2.2,15.1,645.0,783.6,615.24
2018,3,5,14,45,933.0,74.0,2.2,15.05,607.0,739.91,585.43
2018,3,5,15,0,920.0,72.0,2.2,15.0,569.0,694.17,553.78
2018,3,5,15,15,902.0,70.5,2.2,15.0,526.0,644.11,516.29
2018,3,5,15,30,884.0,69.0,2.2,15.0,483.0,592.98,476.62
2018,3,5,15,45,858.0,66.0,1.95,14.45,434.5,535.15,430.48
2018,3,5,16,0,832.0,63.0,1.7,13.9,386.0,479.39,384.52
2018,3,5,16,15,793.5,60.0,1.55,13.0,335.0,416.8,332.6
2018,3,5,16,30,755.0,57.0,1.4,12.1,284.0,356.53,280.72
2018,3,5,16,45,648.0,55.5,1.25,11.15,225.0,278.54,214.3
2018,3,5,17,0,541.0,54.0,1.1,10.2,166.0,210.64,155.76
2018,3,5,17,15,394.0,44.0,1.15,9.6,113.5,136.5,94.29
2018,3,5,17,30,247.0,34.0,1.2,9.0,61.0,78.27,47.81
2018,3,5,17,45,160.5,22.0,1.25,8.4,36.0,39.62,3.73
2018,3,5,18,0,74.0,10.0,1.3,7.8,11.0,13.2,0.0
2018,3,5,18,15,37.0,5.0,1.3,7.6,5.5,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.25,6.9,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.2,6.25,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.3,5.75,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.3,4.95,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.3,4.85,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,1.3,4.85,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.25,4.9,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.2,4.95,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.2,5.05,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,1.2,5.05,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,1.25,4.75,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,3,6,6,15,15.5,2.5,1.25,5.25,2.0,0.0,0.0
2018,3,6,6,30,31.0,5.0,1.2,5.9,4.0,0.0,0.0
2018,3,6,6,45,55.0,16.0,1.2,6.55,19.0,19.69,0.0
2018,3,6,7,0,79.0,27.0,1.2,7.2,34.0,39.53,20.73
2018,3,6,7,15,158.5,41.0,1.3,7.9,66.5,73.89,50.23
2018,3,6,7,30,238.0,55.0,1.4,8.6,99.0,119.98,88.86
2018,3,6,7,45,190.0,81.5,1.55,9.3,123.5,144.49,113.53
2018,3,6,8,0,142.0,108.0,1.7,10.0,148.0,163.06,131.73
2018,3,6,8,15,246.0,119.5,1.75,10.7,204.0,228.76,186.64
2018,3,6,8,30,350.0,131.0,1.8,11.4,260.0,306.43,250.87
2018,3,6,8,45,433.5,135.0,1.85,12.1,316.0,371.65,304.17
2018,3,6,9,0,517.0,139.0,1.9,12.8,372.0,443.87,361.95
2018,3,6,9,15,508.5,156.5,1.95,13.4,404.5,481.34,390.6
2018,3,6,9,30,500.0,174.0,2.0,14.0,437.0,516.72,416.95
2018,3,6,9,45,700.0,130.0,2.0,14.6,527.0,630.16,504.81
2018,3,6,10,0,900.0,86.0,2.0,15.2,617.0,746.75,589.31
2018,3,6,10,15,923.5,84.0,2.0,15.65,653.5,791.75,618.19
2018,3,6,10,30,947.0,82.0,2.0,16.1,690.0,835.07,646.1
2018,3,6,10,45,954.0,83.0,2.0,16.55,715.5,866.33,665.29
2018,3,6,11,0,961.0,84.0,2.0,17.0,741.0,894.48,682.32
2018,3,6,11,15,965.0,84.5,1.9,17.35,758.0,916.24,694.1
2018,3,6,11,30,969.0,85.0,1.8,17.7,775.0,934.47,703.45
2018,3,6,11,45,971.0,85.5,1.75,18.05,784.5,947.31,709.83
2018,3,6,12,0,973.0,86.0,1.7,18.4,794.0,956.4,713.84
2018,3,6,12,15,973.5,86.0,1.6,18.6,795.0,959.8,713.95
2018,3,6,12,30,974.0,86.0,1.5,18.8,796.0,959.36,711.68
2018,3,6,12,45,971.5,86.0,1.45,19.05,788.5,952.44,705.94
2018,3,6,13,0,969.0,86.0,1.4,19.3,781.0,941.74,697.95
2018,3,6,13,15,930.5,97.0,1.3,19.35,753.5,908.63,675.19
2018,3,6,13,30,892.0,108.0,1.2,19.4,726.0,872.93,651.01
2018,3,6,13,45,798.0,134.0,1.15,19.45,673.5,810.52,609.55
2018,3,6,14,0,704.0,160.0,1.1,19.5,621.0,747.08,567.1
2018,3,6,14,15,702.5,150.5,1.0,19.45,593.0,715.64,545.83
2018,3,6,14,30,701.0,141.0,0.9,19.4,565.0,681.81,521.99
2018,3,6,14,45,725.5,123.0,0.85,19.4,539.0,654.79,503.59
2018,3,6,15,0,750.0,105.0,0.8,19.4,513.0,622.03,480.63
2018,3,6,15,15,757.5,93.0,0.8,19.4,477.5,582.95,452.68
2018,3,6,15,30,765.0,81.0,0.8,19.4,442.0,541.03,421.79
2018,3,6,15,45,678.5,89.0,0.6,18.95,385.5,468.51,365.62
2018,3,6,16,0,592.0,97.0,0.4,18.5,329.0,401.14,312.58
2018,3,6,16,15,552.0,89.5,0.5,17.65,283.5,344.71,269.04
2018,3,6,16,30,512.0,82.0,0.6,16.8,238.0,291.28,225.84
2018,3,6,16,45,435.0,74.0,0.65,15.95,189.5,226.84,172.83
2018,3,6,17,0,358.0,66.0,0.7,15.1,141.0,172.28,127.1
2018,3,6,17,15,295.5,52.0,0.8,14.5,102.5,122.88,85.21
2018,3,6,17,30,233.0,38.0,0.9,13.9,64.0,80.55,49.58
2018,3,6,17,45,141.0,23.0,0.95,13.25,36.5,39.03,7.2
2018,3,6,18,0,49.0,8.0,1.0,12.6,9.0,10.15,0.0
2018,3,6,18,15,24.5,4.0,1.0,12.35,4.5,0.0,0.0
2018,3,6,18,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,0.95,11.6,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,0.85,11.6,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,0.75,11.75,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.6,12.1,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.6,12.05,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.6,11.95,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.65,11.7,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.75,11.35,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,0.85,10.6,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.85,10.3,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.8,10.3,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.8,10.35,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,0.95,10.05,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,3,7,6,15,6.5,1.0,1.05,9.4,1.0,0.0,0.0
2018,3,7,6,30,13.0,2.0,1.0,9.4,2.0,0.0,0.0
2018,3,7,6,45,6.5,8.5,1.0,9.35,8.5,8.84,0.0
2018,3,7,7,0,0.0,15.0,1.0,9.3,15.0,14.47,5.46
2018,3,7,7,15,0.0,24.0,1.05,9.9,24.0,23.16,13.94
2018,3,7,7,30,0.0,33.0,1.1,10.5,33.0,31.86,21.74
2018,3,7,7,45,0.0,37.0,1.15,11.05,37.0,35.72,25.25
2018,3,7,8,0,0.0,41.0,1.2,11.6,41.0,39.59,28.61
2018,3,7,8,15,0.0,43.0,1.35,12.2,43.0,41.52,30.19
2018,3,7,8,30,0.0,45.0,1.5,12.8,45.0,43.46,31.7
2018,3,7,8,45,0.5,76.5,1.6,13.35,76.5,74.23,57.62
2018,3,7,9,0,1.0,108.0,1.7,13.9,108.0,105.76,83.66
2018,3,7,9,15,24.5,147.0,1.85,14.75,159.5,162.73,130.46
2018,3,7,9,30,48.0,186.0,2.0,15.6,211.0,219.79,176.26
2018,3,7,9,45,74.0,224.0,2.15,16.45,266.0,279.72,223.39
2018,3,7,10,0,100.0,262.0,2.3,17.3,321.0,341.76,271.12
2018,3,7,10,15,198.5,272.5,2.45,17.75,398.0,437.67,346.31
2018,3,7,10,30,297.0,283.0,2.6,18.2,475.0,540.04,424.28
2018,3,7,10,45,487.0,233.5,2.75,18.65,562.5,656.99,514.13
2018,3,7,11,0,677.0,184.0,2.9,19.1,650.0,777.24,603.76
2018,3,7,11,15,810.0,137.0,2.9,19.3,708.0,849.69,652.87
2018,3,7,11,30,943.0,90.0,2.9,19.5,766.0,920.63,700.3
2018,3,7,11,45,953.5,87.0,2.95,19.65,778.0,936.73,710.23
2018,3,7,12,0,964.0,84.0,3.0,19.8,790.0,949.28,718.35
2018,3,7,12,15,965.0,84.0,3.0,19.9,791.5,953.04,720.4
2018,3,7,12,30,966.0,84.0,3.0,20.0,793.0,952.99,720.09
2018,3,7,12,45,965.5,83.0,3.05,20.1,786.0,946.68,716.11
2018,3,7,13,0,965.0,82.0,3.1,20.2,779.0,936.6,709.74
2018,3,7,13,15,961.5,81.0,3.05,20.15,763.5,920.2,698.86
2018,3,7,13,30,958.0,80.0,3.0,20.1,748.0,900.21,685.67
2018,3,7,13,45,953.0,78.5,3.0,20.1,725.0,874.96,669.16
2018,3,7,14,0,948.0,77.0,3.0,20.1,702.0,846.43,650.39
2018,3,7,14,15,938.5,75.5,3.0,19.85,671.0,811.29,627.53
2018,3,7,14,30,929.0,74.0,3.0,19.6,640.0,773.47,602.6
2018,3,7,14,45,916.0,72.5,2.95,19.4,603.0,730.71,573.46
2018,3,7,15,0,903.0,71.0,2.9,19.2,566.0,685.97,542.57
2018,3,7,15,15,885.0,69.0,2.9,19.2,523.0,635.82,505.36
2018,3,7,15,30,867.0,67.0,2.9,19.2,480.0,584.66,465.84
2018,3,7,15,45,841.5,64.0,2.6,18.2,432.0,527.65,421.42
2018,3,7,16,0,816.0,61.0,2.3,17.2,384.0,472.69,377.07
2018,3,7,16,15,780.0,57.5,2.1,16.3,333.5,411.22,326.26
2018,3,7,16,30,744.0,54.0,1.9,15.4,283.0,351.88,275.42
2018,3,7,16,45,666.5,52.0,1.7,14.45,229.5,282.76,215.97
2018,3,7,17,0,589.0,50.0,1.5,13.5,176.0,221.57,162.3
2018,3,7,17,15,381.5,45.5,1.55,12.9,118.5,136.49,94.12
2018,3,7,17,30,174.0,41.0,1.6,12.3,61.0,74.35,47.66
2018,3,7,17,45,108.0,25.0,1.7,11.75,35.5,38.0,10.38
2018,3,7,18,0,42.0,9.0,1.8,11.2,10.0,10.86,0.0
2018,3,7,18,15,21.0,4.5,1.75,11.1,5.0,0.0,0.0
2018,3,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,1.65,10.7,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.5,10.45,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.35,10.85,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.25,10.9,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,1.05,9.75,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,3,8,6,15,0.0,1.0,0.95,10.6,1.0,0.0,0.0
2018,3,8,6,30,0.0,2.0,1.0,11.1,2.0,1.97,0.0
2018,3,8,6,45,0.0,8.5,1.05,11.6,8.5,8.2,0.0
2018,3,8,7,0,0.0,15.0,1.1,12.1,15.0,14.47,5.62
2018,3,8,7,15,0.0,23.0,1.15,12.45,23.0,22.19,13.0
2018,3,8,7,30,0.0,31.0,1.2,12.8,31.0,29.92,19.9
2018,3,8,7,45,1.0,55.0,1.2,13.2,55.5,53.56,40.2
2018,3,8,8,0,2.0,79.0,1.2,13.6,80.0,77.78,60.77
2018,3,8,8,15,21.5,104.5,1.25,13.95,113.0,113.69,90.73
2018,3,8,8,30,41.0,130.0,1.3,14.3,146.0,150.24,120.89
2018,3,8,8,45,66.0,148.0,1.35,14.65,177.0,183.73,148.26
2018,3,8,9,0,91.0,166.0,1.4,15.0,208.0,224.32,181.07
2018,3,8,9,15,175.0,195.5,1.4,15.3,286.0,311.16,250.89
2018,3,8,9,30,259.0,225.0,1.4,15.6,364.0,410.99,328.57
2018,3,8,9,45,345.0,222.5,1.4,15.9,421.0,478.27,380.11
2018,3,8,10,0,431.0,220.0,1.4,16.2,478.0,558.04,439.81
2018,3,8,10,15,398.5,241.5,1.45,16.5,490.0,563.93,442.19
2018,3,8,10,30,366.0,263.0,1.5,16.8,502.0,573.63,447.67
2018,3,8,10,45,386.5,273.0,1.55,17.1,533.5,611.01,474.43
2018,3,8,11,0,407.0,283.0,1.6,17.4,565.0,647.95,500.31
2018,3,8,11,15,446.0,275.5,1.65,17.75,591.5,689.25,529.55
2018,3,8,11,30,485.0,268.0,1.7,18.1,618.0,722.32,552.85
2018,3,8,11,45,463.0,276.0,1.75,18.45,613.5,717.08,547.73
2018,3,8,12,0,441.0,284.0,1.8,18.8,609.0,709.49,541.36
2018,3,8,12,15,469.0,270.0,1.9,18.95,616.0,720.93,550.78
2018,3,8,12,30,497.0,256.0,2.0,19.1,623.0,730.32,558.63
2018,3,8,12,45,684.5,187.5,2.1,19.2,687.5,823.53,628.25
2018,3,8,13,0,872.0,119.0,2.2,19.3,752.0,903.78,683.24
2018,3,8,13,15,843.5,125.5,2.2,19.25,728.0,874.95,663.4
2018,3,8,13,30,815.0,132.0,2.2,19.2,704.0,843.56,642.86
2018,3,8,13,45,745.5,144.0,2.2,19.15,654.0,784.95,603.22
2018,3,8,14,0,676.0,156.0,2.2,19.1,604.0,723.78,561.37
2018,3,8,14,15,746.0,134.5,2.2,18.9,608.5,735.3,571.48
2018,3,8,14,30,816.0,113.0,2.2,18.7,613.0,738.11,574.9
2018,3,8,14,45,769.5,115.5,2.15,18.5,565.0,679.18,533.46
2018,3,8,15,0,723.0,118.0,2.1,18.3,517.0,622.98,492.1
2018,3,8,15,15,768.0,99.0,2.1,18.3,493.5,599.28,475.22
2018,3,8,15,30,813.0,80.0,2.1,18.3,470.0,571.36,454.02
2018,3,8,15,45,797.5,75.0,1.95,17.65,426.0,519.59,413.66
2018,3,8,16,0,782.0,70.0,1.8,17.0,382.0,467.33,371.69
2018,3,8,16,15,730.0,66.5,1.6,16.25,328.0,400.28,316.84
2018,3,8,16,30,678.0,63.0,1.4,15.5,274.0,337.09,263.54
2018,3,8,16,45,615.5,59.0,1.25,14.75,224.5,274.75,209.89
2018,3,8,17,0,553.0,55.0,1.1,14.0,175.0,217.72,159.76
2018,3,8,17,15,464.5,46.0,1.1,13.3,128.5,156.04,107.01
2018,3,8,17,30,376.0,37.0,1.1,12.6,82.0,104.16,63.52
2018,3,8,17,45,241.5,25.0,1.1,11.9,48.5,52.88,17.12
2018,3,8,18,0,107.0,13.0,1.1,11.2,15.0,18.06,0.0
2018,3,8,18,15,53.5,6.5,1.1,10.95,7.5,0.0,0.0
2018,3,8,18,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,1.1,9.65,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,1.05,9.35,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,0.95,8.95,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,0.95,8.6,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,0.95,7.95,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,3,9,6,15,16.0,2.5,1.05,8.35,2.5,0.0,0.0
2018,3,9,6,30,32.0,5.0,1.2,8.8,5.0,5.77,0.0
2018,3,9,6,45,171.5,18.0,1.35,9.25,33.5,32.59,0.0
2018,3,9,7,0,311.0,31.0,1.5,9.7,62.0,79.3,44.59
2018,3,9,7,15,303.5,34.0,1.65,10.15,79.0,99.96,66.47
2018,3,9,7,30,296.0,37.0,1.8,10.6,96.0,119.3,86.6
2018,3,9,7,45,173.5,42.5,1.95,11.05,79.5,102.19,78.21
2018,3,9,8,0,51.0,48.0,2.1,11.5,63.0,67.64,52.03
2018,3,9,8,15,31.0,81.0,2.1,12.05,90.5,93.36,74.3
2018,3,9,8,30,11.0,114.0,2.1,12.6,118.0,116.87,93.86
2018,3,9,8,45,56.5,152.0,2.15,13.15,178.0,183.07,148.86
2018,3,9,9,0,102.0,190.0,2.2,13.7,238.0,256.4,208.5
2018,3,9,9,15,153.0,214.0,2.15,14.15,293.0,317.93,257.64
2018,3,9,9,30,204.0,238.0,2.1,14.6,348.0,383.57,309.05
2018,3,9,9,45,169.5,256.0,2.0,15.05,352.0,386.92,309.45
2018,3,9,10,0,135.0,274.0,1.9,15.5,356.0,387.25,307.59
2018,3,9,10,15,152.0,291.5,1.9,15.8,388.0,423.64,334.96
2018,3,9,10,30,169.0,309.0,1.9,16.1,420.0,460.64,362.22
2018,3,9,10,45,209.0,311.5,1.85,16.4,454.0,500.52,391.99
2018,3,9,11,0,249.0,314.0,1.8,16.7,488.0,549.91,428.13
2018,3,9,11,15,297.5,319.0,1.9,16.85,531.5,601.94,466.82
2018,3,9,11,30,346.0,324.0,2.0,17.0,575.0,654.39,505.34
2018,3,9,11,45,367.0,321.5,2.05,17.1,591.0,674.17,519.56
2018,3,9,12,0,388.0,319.0,2.1,17.2,607.0,692.8,533.22
2018,3,9,12,15,385.0,317.5,2.1,17.2,603.5,689.65,530.75
2018,3,9,12,30,382.0,316.0,2.1,17.2,600.0,684.89,527.38
2018,3,9,12,45,445.5,291.5,2.05,17.2,619.5,721.04,554.67
2018,3,9,13,0,509.0,267.0,2.0,17.2,639.0,746.47,574.01
2018,3,9,13,15,515.0,258.5,2.0,17.15,628.5,735.58,566.75
2018,3,9,13,30,521.0,250.0,2.0,17.1,618.0,722.42,558.23
2018,3,9,13,45,546.0,231.0,2.05,17.05,605.5,711.52,552.28
2018,3,9,14,0,571.0,212.0,2.1,17.0,593.0,697.39,543.91
2018,3,9,14,15,618.5,185.0,2.05,16.9,581.0,691.9,541.59
2018,3,9,14,30,666.0,158.0,2.0,16.8,569.0,678.72,533.54
2018,3,9,14,45,646.0,152.5,1.95,16.65,532.0,634.76,501.48
2018,3,9,15,0,626.0,147.0,1.9,16.5,495.0,590.13,468.6
2018,3,9,15,15,579.0,144.5,1.9,16.5,447.0,531.14,423.93
2018,3,9,15,30,532.0,142.0,1.9,16.5,399.0,471.9,378.24
2018,3,9,15,45,441.5,143.0,1.75,15.95,342.0,398.38,320.37
2018,3,9,16,0,351.0,144.0,1.6,15.4,285.0,327.48,263.69
2018,3,9,16,15,314.5,130.0,1.45,14.8,244.0,278.3,223.63
2018,3,9,16,30,278.0,116.0,1.3,14.2,203.0,232.35,185.29
2018,3,9,16,45,262.0,97.0,1.2,13.55,167.5,191.5,150.24
2018,3,9,17,0,246.0,78.0,1.1,12.9,132.0,152.13,115.61
2018,3,9,17,15,200.5,60.5,1.05,12.55,97.0,109.35,78.78
2018,3,9,17,30,155.0,43.0,1.0,12.2,62.0,71.75,46.82
2018,3,9,17,45,100.0,27.5,1.0,11.85,37.5,39.46,15.47
2018,3,9,18,0,45.0,12.0,1.0,11.5,13.0,14.07,0.0
2018,3,9,18,15,22.5,6.0,0.95,11.3,6.5,0.0,0.0
2018,3,9,18,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,0.95,9.3,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.05,8.85,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,1.05,8.75,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,0.95,8.7,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,3,10,6,15,1.5,0.5,0.85,9.25,0.5,0.0,0.0
2018,3,10,6,30,3.0,1.0,0.8,9.5,1.0,1.07,0.0
2018,3,10,6,45,1.5,3.0,0.7,9.8,3.0,3.04,0.0
2018,3,10,7,0,0.0,5.0,0.6,10.1,5.0,4.82,0.0
2018,3,10,7,15,0.0,6.5,0.55,10.35,6.5,6.26,0.0
2018,3,10,7,30,0.0,8.0,0.5,10.6,8.0,7.71,1.03
2018,3,10,7,45,0.0,10.0,0.45,10.9,10.0,9.64,2.75
2018,3,10,8,0,0.0,12.0,0.4,11.2,12.0,11.57,4.44
2018,3,10,8,15,0.0,18.0,0.45,11.35,18.0,17.36,9.47
2018,3,10,8,30,0.0,24.0,0.5,11.5,24.0,23.16,14.44
2018,3,10,8,45,0.0,31.0,0.5,11.7,31.0,29.93,20.2
2018,3,10,9,0,0.0,38.0,0.5,11.9,38.0,36.7,25.89
2018,3,10,9,15,0.0,44.0,0.55,12.15,44.0,42.51,30.7
2018,3,10,9,30,0.0,50.0,0.6,12.4,50.0,48.33,35.48
2018,3,10,9,45,0.0,69.5,0.6,12.65,69.5,67.22,51.17
2018,3,10,10,0,0.0,89.0,0.6,12.9,89.0,86.13,66.66
2018,3,10,10,15,0.0,93.0,0.55,13.15,93.0,90.02,69.6
2018,3,10,10,30,0.0,97.0,0.5,13.4,97.0,93.95,72.6
2018,3,10,10,45,0.0,95.5,0.45,13.65,95.5,92.48,71.19
2018,3,10,11,0,0.0,94.0,0.4,13.9,94.0,91.02,69.82
2018,3,10,11,15,2.5,136.0,0.4,14.0,138.0,134.69,105.17
2018,3,10,11,30,5.0,178.0,0.4,14.1,182.0,178.92,140.11
2018,3,10,11,45,4.0,174.5,0.35,14.25,177.5,174.56,136.15
2018,3,10,12,0,3.0,171.0,0.3,14.4,173.0,170.17,132.46
2018,3,10,12,15,5.5,191.0,0.4,14.45,195.0,192.54,150.28
2018,3,10,12,30,8.0,211.0,0.5,14.5,217.0,215.01,167.95
2018,3,10,12,45,7.0,202.5,0.55,14.55,207.5,205.48,160.45
2018,3,10,13,0,6.0,194.0,0.6,14.6,198.0,195.95,153.13
2018,3,10,13,15,4.0,177.0,0.65,14.55,179.5,177.02,138.38
2018,3,10,13,30,2.0,160.0,0.7,14.5,161.0,158.2,123.64
2018,3,10,13,45,1.5,147.5,0.7,14.45,148.5,145.26,113.52
2018,3,10,14,0,1.0,135.0,0.7,14.4,136.0,132.37,103.36
2018,3,10,14,15,1.0,138.5,0.7,14.3,139.5,135.86,106.44
2018,3,10,14,30,1.0,142.0,0.7,14.2,143.0,139.38,109.52
2018,3,10,14,45,2.0,146.5,0.65,14.1,148.0,144.66,114.06
2018,3,10,15,0,3.0,151.0,0.6,14.0,153.0,149.92,118.61
2018,3,10,15,15,3.0,145.0,0.6,14.0,146.5,143.92,114.03
2018,3,10,15,30,3.0,139.0,0.6,14.0,140.0,137.95,109.5
2018,3,10,15,45,3.0,132.0,0.45,13.7,133.0,131.0,104.16
2018,3,10,16,0,3.0,125.0,0.3,13.4,126.0,124.08,98.78
2018,3,10,16,15,20.0,116.5,0.35,13.15,123.0,123.28,98.54
2018,3,10,16,30,37.0,108.0,0.4,12.9,120.0,122.96,98.26
2018,3,10,16,45,18.5,74.5,0.45,12.6,80.5,80.27,62.59
2018,3,10,17,0,0.0,41.0,0.5,12.3,41.0,39.59,28.34
2018,3,10,17,15,0.0,31.5,0.55,12.05,31.5,30.41,20.27
2018,3,10,17,30,0.0,22.0,0.6,11.8,22.0,21.23,12.02
2018,3,10,17,45,0.5,13.5,0.65,11.55,13.5,13.08,2.96
2018,3,10,18,0,1.0,5.0,0.7,11.3,5.0,4.97,0.0
2018,3,10,18,15,0.5,2.5,0.75,11.15,2.5,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.75,10.55,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,0.65,10.45,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,0.6,10.4,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,0.6,10.3,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,0.55,10.1,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,0.55,9.85,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,0.65,9.55,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,0.75,9.05,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,0.75,8.85,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,0.6,8.75,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,0.45,8.65,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,0.4,8.6,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,0.35,8.6,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,0.3,8.6,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,0.3,8.55,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,0.4,8.3,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,0.5,8.1,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,0.6,7.95,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,0.75,7.55,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,0.85,7.1,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,0.85,6.85,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,3,11,6,15,42.0,5.0,0.95,7.35,5.5,0.0,0.0
2018,3,11,6,30,84.0,10.0,1.1,7.9,11.0,12.58,0.0
2018,3,11,6,45,237.0,22.5,1.2,8.45,44.5,44.57,4.21
2018,3,11,7,0,390.0,35.0,1.3,9.0,78.0,97.1,57.06
2018,3,11,7,15,488.0,43.0,1.25,9.55,125.5,149.4,101.14
2018,3,11,7,30,586.0,51.0,1.2,10.1,173.0,212.71,155.89
2018,3,11,7,45,645.5,56.5,1.2,10.65,224.5,271.61,208.77
2018,3,11,8,0,705.0,62.0,1.2,11.2,276.0,335.73,265.08
2018,3,11,8,15,744.0,66.5,1.1,11.85,327.5,395.76,316.33
2018,3,11,8,30,783.0,71.0,1.0,12.5,379.0,458.42,367.46
2018,3,11,8,45,810.0,74.0,0.95,13.2,427.5,515.34,412.23
2018,3,11,9,0,837.0,77.0,0.9,13.9,476.0,572.91,455.57
2018,3,11,9,15,858.0,79.0,0.8,14.65,520.5,625.95,493.15
2018,3,11,9,30,879.0,81.0,0.7,15.4,565.0,675.59,526.66
2018,3,11,9,45,895.0,82.0,0.65,16.1,604.0,722.22,555.64
2018,3,11,10,0,911.0,83.0,0.6,16.8,643.0,767.24,582.51
2018,3,11,10,15,843.5,111.5,0.65,17.35,650.5,779.94,588.95
2018,3,11,10,30,776.0,140.0,0.7,17.9,658.0,784.18,590.22
2018,3,11,10,45,823.5,128.5,0.75,18.45,696.0,828.8,618.74
2018,3,11,11,0,871.0,117.0,0.8,19.0,734.0,875.04,647.39
2018,3,11,11,15,876.5,118.5,0.95,19.25,751.5,897.59,662.8
2018,3,11,11,30,882.0,120.0,1.1,19.5,769.0,916.94,676.46
2018,3,11,11,45,895.0,117.0,1.2,19.75,782.5,929.34,684.87
2018,3,11,12,0,908.0,114.0,1.3,20.0,796.0,943.74,694.73
2018,3,11,12,15,929.0,105.5,1.4,20.15,803.5,955.87,703.45
2018,3,11,12,30,950.0,97.0,1.5,20.3,811.0,964.29,709.89
2018,3,11,12,45,903.0,115.5,1.55,20.45,789.0,937.5,692.82
2018,3,11,13,0,856.0,134.0,1.6,20.6,767.0,913.11,677.7
2018,3,11,13,15,861.0,128.5,1.55,20.65,754.0,900.17,669.13
2018,3,11,13,30,866.0,123.0,1.5,20.7,741.0,883.7,658.21
2018,3,11,13,45,874.0,114.0,1.5,20.8,721.0,862.42,644.7
2018,3,11,14,0,882.0,105.0,1.5,20.9,701.0,833.18,625.91
2018,3,11,14,15,824.0,116.0,1.4,20.85,653.5,779.2,589.49
2018,3,11,14,30,766.0,127.0,1.3,20.8,606.0,723.27,551.59
2018,3,11,14,45,773.0,116.0,1.2,20.75,575.0,687.31,527.29
2018,3,11,15,0,780.0,105.0,1.1,20.7,544.0,650.53,501.11
2018,3,11,15,15,775.0,96.0,1.1,20.7,504.5,605.31,468.82
2018,3,11,15,30,770.0,87.0,1.1,20.7,465.0,558.29,434.33
2018,3,11,15,45,754.0,83.5,0.8,20.45,424.0,509.55,395.56
2018,3,11,16,0,738.0,80.0,0.5,20.2,383.0,460.44,355.45
2018,3,11,16,15,700.0,74.5,0.5,19.6,332.5,399.95,308.37
2018,3,11,16,30,662.0,69.0,0.5,19.0,282.0,341.24,260.92
2018,3,11,16,45,588.0,62.5,0.5,18.4,227.5,272.1,204.29
2018,3,11,17,0,514.0,56.0,0.5,17.8,173.0,210.25,152.41
2018,3,11,17,15,438.5,47.5,0.6,17.2,129.5,153.73,104.85
2018,3,11,17,30,363.0,39.0,0.7,16.6,86.0,105.55,64.87
2018,3,11,17,45,234.0,27.0,0.75,16.0,52.0,55.81,24.08
2018,3,11,18,0,105.0,15.0,0.8,15.4,18.0,20.34,0.0
2018,3,11,18,15,52.5,7.5,0.85,15.1,9.0,0.0,0.0
2018,3,11,18,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,0.9,13.45,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,0.95,12.7,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,1.0,11.55,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,1.05,10.95,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,1.1,10.25,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,1.15,9.85,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,12,6,15,34.0,5.5,1.4,10.9,6.0,0.0,0.0
2018,3,12,6,30,68.0,11.0,1.6,11.5,12.0,13.25,0.0
2018,3,12,6,45,177.0,24.5,1.75,12.1,41.5,41.76,9.33
2018,3,12,7,0,286.0,38.0,1.9,12.7,71.0,85.21,51.58
2018,3,12,7,15,407.5,47.0,2.0,13.3,120.0,138.35,94.28
2018,3,12,7,30,529.0,56.0,2.1,13.9,169.0,204.77,149.91
2018,3,12,7,45,599.0,60.5,2.15,14.55,220.5,263.1,201.34
2018,3,12,8,0,669.0,65.0,2.2,15.2,272.0,328.33,257.88
2018,3,12,8,15,710.0,69.0,2.35,16.0,322.5,386.4,307.81
2018,3,12,8,30,751.0,73.0,2.5,16.8,373.0,447.89,358.9
2018,3,12,8,45,780.5,75.5,2.65,17.6,420.5,504.12,404.33
2018,3,12,9,0,810.0,78.0,2.8,18.4,468.0,561.3,449.04
2018,3,12,9,15,829.5,80.5,2.9,18.9,511.5,612.8,488.45
2018,3,12,9,30,849.0,83.0,3.0,19.4,555.0,663.67,526.32
2018,3,12,9,45,863.5,84.5,3.15,19.9,592.5,705.82,555.6
2018,3,12,10,0,878.0,86.0,3.3,20.4,630.0,749.18,585.15
2018,3,12,10,15,855.5,100.0,3.35,20.65,652.0,779.51,605.15
2018,3,12,10,30,833.0,114.0,3.4,20.9,674.0,802.0,619.58
2018,3,12,10,45,727.0,162.0,3.5,21.15,663.5,790.44,610.2
2018,3,12,11,0,621.0,210.0,3.6,21.4,653.0,767.72,591.97
2018,3,12,11,15,661.0,198.0,3.6,21.55,679.0,801.9,616.72
2018,3,12,11,30,701.0,186.0,3.6,21.7,705.0,834.46,638.58
2018,3,12,11,45,796.0,147.5,3.6,21.85,743.5,881.95,670.7
2018,3,12,12,0,891.0,109.0,3.6,22.0,782.0,925.68,699.82
2018,3,12,12,15,749.0,158.0,3.65,22.05,724.0,861.78,655.46
2018,3,12,12,30,607.0,207.0,3.7,22.1,666.0,785.58,602.12
2018,3,12,12,45,315.5,216.0,3.7,22.1,454.5,526.79,409.73
2018,3,12,13,0,24.0,225.0,3.7,22.1,243.0,249.64,191.96
2018,3,12,13,15,16.5,201.5,3.7,22.0,213.5,212.6,163.84
2018,3,12,13,30,9.0,178.0,3.7,21.9,184.0,182.22,140.1
2018,3,12,13,45,18.0,217.0,3.7,21.75,229.0,229.08,177.3
2018,3,12,14,0,27.0,256.0,3.7,21.6,274.0,283.12,219.61
2018,3,12,14,15,23.0,237.5,3.65,21.45,252.5,253.33,196.75
2018,3,12,14,30,19.0,219.0,3.6,21.3,231.0,230.83,179.6
2018,3,12,14,45,10.0,172.0,3.6,21.1,178.5,176.03,136.71
2018,3,12,15,0,1.0,125.0,3.6,20.9,126.0,122.43,94.11
2018,3,12,15,15,0.5,107.0,3.6,20.9,107.5,104.24,79.71
2018,3,12,15,30,0.0,89.0,3.6,20.9,89.0,86.16,65.24
2018,3,12,15,45,0.0,77.5,3.35,20.25,77.5,74.94,56.42
2018,3,12,16,0,0.0,66.0,3.1,19.6,66.0,63.79,47.53
2018,3,12,16,15,32.0,58.5,2.8,19.0,69.0,71.8,54.52
2018,3,12,16,30,64.0,51.0,2.5,18.4,72.0,77.28,58.84
2018,3,12,16,45,32.5,45.5,2.2,17.8,56.0,55.62,40.74
2018,3,12,17,0,1.0,40.0,1.9,17.2,40.0,38.91,27.16
2018,3,12,17,15,0.5,32.5,2.0,16.8,32.5,31.49,20.71
2018,3,12,17,30,0.0,25.0,2.1,16.4,25.0,24.13,14.16
2018,3,12,17,45,9.5,15.5,2.2,16.0,16.0,16.14,5.41
2018,3,12,18,0,19.0,6.0,2.3,15.6,7.0,6.94,0.0
2018,3,12,18,15,9.5,3.0,2.25,15.4,3.5,0.0,0.0
2018,3,12,18,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,2.2,15.05,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,2.05,14.8,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,1.75,14.6,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,1.85,14.45,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,2.1,14.45,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,2.5,14.55,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,3.05,14.6,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,2.65,13.6,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,2.85,13.6,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,2.85,13.7,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,2.75,13.7,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,2.6,13.65,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,2.4,13.55,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,3,13,6,15,6.0,1.5,2.4,13.6,1.5,0.0,0.0
2018,3,13,6,30,12.0,3.0,2.5,13.7,3.0,3.42,0.0
2018,3,13,6,45,6.0,4.5,2.6,13.8,4.5,5.04,0.0
2018,3,13,7,0,0.0,6.0,2.7,13.9,6.0,5.78,0.0
2018,3,13,7,15,0.0,7.5,2.7,13.85,7.5,7.23,0.45
2018,3,13,7,30,0.0,9.0,2.7,13.8,9.0,8.67,1.76
2018,3,13,7,45,0.0,11.5,2.7,13.8,11.5,11.09,3.88
2018,3,13,8,0,0.0,14.0,2.7,13.8,14.0,13.5,5.96
2018,3,13,8,15,0.0,16.5,2.75,13.7,16.5,15.92,8.02
2018,3,13,8,30,0.0,19.0,2.8,13.6,19.0,18.34,10.07
2018,3,13,8,45,0.0,21.5,2.9,13.5,21.5,20.75,12.1
2018,3,13,9,0,0.0,24.0,3.0,13.4,24.0,23.17,14.11
2018,3,13,9,15,0.0,28.5,3.1,13.4,28.5,27.53,17.75
2018,3,13,9,30,0.0,33.0,3.2,13.4,33.0,31.88,21.37
2018,3,13,9,45,0.0,41.0,3.3,13.45,41.0,39.63,27.81
2018,3,13,10,0,0.0,49.0,3.4,13.5,49.0,47.38,34.23
2018,3,13,10,15,0.0,66.5,3.5,13.65,66.5,64.33,48.26
2018,3,13,10,30,0.0,84.0,3.6,13.8,84.0,81.31,62.19
2018,3,13,10,45,1.0,106.5,3.7,13.9,107.0,104.14,80.91
2018,3,13,11,0,2.0,129.0,3.8,14.0,130.0,127.26,99.72
2018,3,13,11,15,25.5,213.5,3.9,14.2,232.5,238.42,190.11
2018,3,13,11,30,49.0,298.0,4.0,14.4,335.0,349.06,277.49
2018,3,13,11,45,61.5,307.0,4.05,14.55,353.5,370.4,293.97
2018,3,13,12,0,74.0,316.0,4.1,14.7,372.0,391.75,310.68
2018,3,13,12,15,76.5,273.0,4.15,14.8,331.0,348.24,277.22
2018,3,13,12,30,79.0,230.0,4.2,14.9,290.0,312.82,250.0
2018,3,13,12,45,41.5,200.5,4.2,15.0,232.0,239.98,191.05
2018,3,13,13,0,4.0,171.0,4.2,15.1,174.0,170.97,134.35
2018,3,13,13,15,40.0,215.5,4.2,15.2,244.5,253.34,201.88
2018,3,13,13,30,76.0,260.0,4.2,15.3,315.0,330.5,263.86
2018,3,13,13,45,87.0,272.0,4.2,15.35,333.0,350.97,280.13
2018,3,13,14,0,98.0,284.0,4.2,15.4,351.0,370.74,295.99
2018,3,13,14,15,78.5,268.5,4.15,15.35,320.5,336.23,268.67
2018,3,13,14,30,59.0,253.0,4.1,15.3,290.0,302.67,242.09
2018,3,13,14,45,73.0,246.5,4.1,15.3,290.0,304.03,244.07
2018,3,13,15,0,87.0,240.0,4.1,15.3,290.0,304.2,244.97
2018,3,13,15,15,129.0,225.5,4.1,15.3,293.0,318.02,257.3
2018,3,13,15,30,171.0,211.0,4.1,15.3,296.0,322.03,261.47
2018,3,13,15,45,175.5,188.0,3.85,14.85,268.0,292.13,237.83
2018,3,13,16,0,180.0,165.0,3.6,14.4,240.0,261.49,213.14
2018,3,13,16,15,216.5,145.0,3.2,13.9,224.0,251.53,204.64
2018,3,13,16,30,253.0,125.0,2.8,13.4,208.0,233.2,188.2
2018,3,13,16,45,204.0,107.0,2.35,12.9,166.5,183.26,145.76
2018,3,13,17,0,155.0,89.0,1.9,12.4,125.0,138.55,107.7
2018,3,13,17,15,125.0,69.0,1.7,11.8,93.5,99.74,74.29
2018,3,13,17,30,95.0,49.0,1.5,11.2,62.0,66.69,46.0
2018,3,13,17,45,62.0,31.5,1.3,10.55,38.5,39.37,21.17
2018,3,13,18,0,29.0,14.0,1.1,9.9,15.0,15.39,0.0
2018,3,13,18,15,14.5,7.0,1.05,9.8,7.5,0.0,0.0
2018,3,13,18,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,0.9,9.45,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,1.05,9.4,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,1.1,9.45,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.15,8.75,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.15,8.2,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.1,7.65,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.05,6.9,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.05,6.65,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,3,14,6,15,3.0,2.0,1.35,7.35,2.0,0.0,0.0
2018,3,14,6,30,6.0,4.0,1.6,8.1,4.0,4.19,0.0
2018,3,14,6,45,3.0,10.5,1.85,8.85,10.5,10.42,1.01
2018,3,14,7,0,0.0,17.0,2.1,9.6,17.0,16.4,8.07
2018,3,14,7,15,0.0,24.5,2.25,9.9,24.5,23.64,14.63
2018,3,14,7,30,0.0,32.0,2.4,10.2,32.0,30.89,21.09
2018,3,14,7,45,0.0,36.5,2.55,10.45,36.5,35.24,24.94
2018,3,14,8,0,0.0,41.0,2.7,10.7,41.0,39.59,28.69
2018,3,14,8,15,12.0,81.0,2.8,10.75,86.0,83.84,66.61
2018,3,14,8,30,24.0,121.0,2.9,10.8,131.0,132.65,107.89
2018,3,14,8,45,12.0,118.5,2.95,10.85,123.5,122.13,98.63
2018,3,14,9,0,0.0,116.0,3.0,10.9,116.0,112.96,90.45
2018,3,14,9,15,2.0,139.5,3.05,10.9,140.5,137.62,110.84
2018,3,14,9,30,4.0,163.0,3.1,10.9,165.0,162.55,131.23
2018,3,14,9,45,16.0,200.0,3.15,10.85,210.0,208.62,169.08
2018,3,14,10,0,28.0,237.0,3.2,10.8,255.0,261.95,212.27
2018,3,14,10,15,17.5,199.0,3.2,10.85,210.5,209.52,169.04
2018,3,14,10,30,7.0,161.0,3.2,10.9,166.0,163.13,130.65
2018,3,14,10,45,3.5,107.5,3.15,10.95,110.0,107.22,84.36
2018,3,14,11,0,0.0,54.0,3.1,11.0,54.0,52.25,38.37
2018,3,14,11,15,147.5,137.5,3.05,11.0,248.0,277.89,229.62
2018,3,14,11,30,295.0,221.0,3.0,11.0,442.0,511.08,415.43
2018,3,14,11,45,319.0,265.5,3.0,11.05,507.0,574.78,462.3
2018,3,14,12,0,343.0,310.0,3.0,11.1,572.0,646.92,515.43
2018,3,14,12,15,207.0,297.0,2.95,11.15,455.0,510.11,408.0
2018,3,14,12,30,71.0,284.0,2.9,11.2,338.0,354.88,284.1
2018,3,14,12,45,114.0,305.5,2.85,11.25,391.5,424.96,340.6
2018,3,14,13,0,157.0,327.0,2.8,11.3,445.0,485.4,387.93
