Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,13,15,154.5,320.5,2.75,11.35,434.5,473.97,378.85
2018,3,14,13,30,152.0,314.0,2.7,11.4,424.0,462.01,369.78
2018,3,14,13,45,286.0,285.5,2.65,11.45,485.0,548.82,440.51
2018,3,14,14,0,420.0,257.0,2.6,11.5,546.0,627.94,503.14
2018,3,14,14,15,661.5,172.0,2.6,11.55,604.0,718.91,576.81
2018,3,14,14,30,903.0,87.0,2.6,11.6,662.0,782.99,625.0
2018,3,14,14,45,900.5,82.0,2.55,11.6,627.5,744.2,596.9
2018,3,14,15,0,898.0,77.0,2.5,11.6,593.0,702.74,567.48
2018,3,14,15,15,869.5,77.0,2.5,11.6,546.5,647.49,526.41
2018,3,14,15,30,841.0,77.0,2.5,11.6,500.0,594.43,484.82
2018,3,14,15,45,653.0,105.0,2.45,11.45,414.5,481.66,394.42
2018,3,14,16,0,465.0,133.0,2.4,11.3,329.0,380.77,312.08
2018,3,14,16,15,425.5,121.0,2.15,10.9,283.0,325.57,266.09
2018,3,14,16,30,386.0,109.0,1.9,10.5,237.0,273.69,221.7
2018,3,14,16,45,462.0,84.0,1.65,10.1,212.0,251.89,199.47
2018,3,14,17,0,538.0,59.0,1.4,9.7,187.0,222.61,168.59
2018,3,14,17,15,509.5,48.5,1.35,9.1,146.0,173.13,122.82
2018,3,14,17,30,481.0,38.0,1.3,8.5,105.0,126.57,80.19
2018,3,14,17,45,330.5,28.5,1.25,7.85,65.5,70.13,34.91
2018,3,14,18,0,180.0,19.0,1.2,7.2,26.0,29.02,0.0
2018,3,14,18,15,90.0,9.5,1.2,7.05,13.0,0.0,0.0
2018,3,14,18,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,1.25,6.75,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,1.3,5.85,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,1.3,5.55,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,1.3,5.25,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,1.25,4.9,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,1.2,4.35,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,1.25,3.85,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.3,3.75,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,1.3,3.45,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,1.3,3.35,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,1.3,3.15,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,3,15,6,15,56.5,7.5,1.55,5.25,9.0,0.0,0.0
2018,3,15,6,30,113.0,15.0,1.8,6.1,18.0,19.91,0.0
2018,3,15,6,45,234.0,26.5,2.05,6.95,51.0,53.05,23.52
2018,3,15,7,0,355.0,38.0,2.3,7.8,84.0,100.02,63.11
2018,3,15,7,15,336.0,56.0,2.5,8.25,115.5,135.15,97.23
2018,3,15,7,30,317.0,74.0,2.7,8.7,147.0,168.72,130.08
2018,3,15,7,45,274.5,97.5,2.9,9.2,171.5,194.63,156.04
2018,3,15,8,0,232.0,121.0,3.1,9.7,196.0,218.16,178.4
2018,3,15,8,15,239.0,142.5,3.2,10.0,231.0,256.65,211.73
2018,3,15,8,30,246.0,164.0,3.3,10.3,266.0,295.54,244.52
2018,3,15,8,45,249.0,184.5,3.45,10.6,298.0,331.46,274.16
2018,3,15,9,0,252.0,205.0,3.6,10.9,330.0,367.17,302.99
2018,3,15,9,15,396.0,189.5,3.65,11.05,406.0,459.93,379.44
2018,3,15,9,30,540.0,174.0,3.7,11.2,482.0,558.76,459.19
2018,3,15,9,45,325.0,189.0,3.75,11.35,378.0,435.26,358.15
2018,3,15,10,0,110.0,204.0,3.8,11.5,274.0,295.05,240.92
2018,3,15,10,15,55.0,153.5,3.9,11.65,188.5,196.88,159.94
2018,3,15,10,30,0.0,103.0,4.0,11.8,103.0,99.85,77.94
2018,3,15,10,45,1.0,127.0,4.05,11.9,127.5,124.4,98.2
2018,3,15,11,0,2.0,151.0,4.1,12.0,152.0,149.12,118.34
2018,3,15,11,15,4.0,169.5,4.2,12.0,172.5,169.39,134.83
2018,3,15,11,30,6.0,188.0,4.3,12.0,193.0,189.78,151.37
2018,3,15,11,45,5.5,173.0,4.4,12.0,177.5,174.33,138.73
2018,3,15,12,0,5.0,158.0,4.5,12.0,162.0,158.92,126.17
2018,3,15,12,15,4.5,150.5,4.55,11.9,154.0,151.01,119.74
2018,3,15,12,30,4.0,143.0,4.6,11.8,146.0,143.09,113.31
2018,3,15,12,45,7.0,162.0,4.65,11.75,167.5,164.7,131.19
2018,3,15,13,0,10.0,181.0,4.7,11.7,189.0,186.34,149.03
2018,3,15,13,15,13.0,181.0,4.65,11.55,191.0,188.87,151.37
2018,3,15,13,30,16.0,181.0,4.6,11.4,193.0,191.26,153.65
2018,3,15,13,45,32.0,202.0,4.55,11.3,224.5,230.95,186.79
2018,3,15,14,0,48.0,223.0,4.5,11.2,256.0,265.21,215.28
2018,3,15,14,15,69.0,241.5,4.4,11.15,287.0,300.01,244.18
2018,3,15,14,30,90.0,260.0,4.3,11.1,318.0,333.55,271.85
2018,3,15,14,45,68.0,236.0,4.2,11.0,278.5,289.16,235.84
2018,3,15,15,0,46.0,212.0,4.1,10.9,239.0,246.3,200.96
2018,3,15,15,15,60.5,208.0,4.1,10.9,240.5,249.81,204.66
2018,3,15,15,30,75.0,204.0,4.1,10.9,242.0,252.02,207.06
2018,3,15,15,45,113.5,187.5,4.1,10.9,239.0,257.38,212.31
2018,3,15,16,0,152.0,171.0,4.1,10.9,236.0,253.92,209.75
2018,3,15,16,15,174.0,148.0,3.9,10.75,213.5,231.98,191.17
2018,3,15,16,30,196.0,125.0,3.7,10.6,191.0,210.74,172.4
2018,3,15,16,45,143.5,106.5,3.55,10.45,150.5,159.25,128.39
2018,3,15,17,0,91.0,88.0,3.4,10.3,110.0,116.7,92.14
2018,3,15,17,15,64.5,67.5,3.3,10.15,81.0,84.09,63.96
2018,3,15,17,30,38.0,47.0,3.2,10.0,52.0,53.35,37.7
2018,3,15,17,45,25.0,29.5,3.1,9.85,32.5,32.11,18.2
2018,3,15,18,0,12.0,12.0,3.0,9.7,13.0,12.5,0.0
2018,3,15,18,15,6.0,6.0,3.0,9.65,6.5,5.9,0.0
2018,3,15,18,30,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,3.05,9.6,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,3.1,9.6,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,2.8,9.25,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,2.75,9.15,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,2.8,9.25,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,2.8,9.35,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,2.75,9.35,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,2.7,9.3,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,2.65,9.3,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,2.6,9.25,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,2.6,9.2,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,2.55,9.2,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,2.45,9.15,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,2.4,9.1,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,2.3,9.05,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,1.65,8.3,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,1.65,8.25,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,1.65,8.3,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,3,16,6,15,1.5,3.0,1.8,8.4,3.0,0.0,0.0
2018,3,16,6,30,3.0,6.0,2.0,8.5,6.0,6.05,0.0
2018,3,16,6,45,1.5,14.0,2.15,8.65,14.0,13.66,4.43
2018,3,16,7,0,0.0,22.0,2.3,8.8,22.0,21.23,12.3
2018,3,16,7,15,0.0,34.5,2.45,8.8,34.5,33.31,23.09
2018,3,16,7,30,0.0,47.0,2.6,8.8,47.0,45.4,33.84
2018,3,16,7,45,1.5,69.5,2.75,8.8,70.0,67.96,53.46
2018,3,16,8,0,3.0,92.0,2.9,8.8,93.0,90.87,73.18
2018,3,16,8,15,2.0,97.5,3.05,8.85,98.0,95.83,77.29
2018,3,16,8,30,1.0,103.0,3.2,8.9,103.0,100.73,81.25
2018,3,16,8,45,0.5,80.0,3.3,8.95,80.0,77.64,61.3
2018,3,16,9,0,0.0,57.0,3.4,9.0,57.0,55.09,41.83
2018,3,16,9,15,49.0,119.5,3.55,9.15,147.5,150.19,123.49
2018,3,16,9,30,98.0,182.0,3.7,9.3,238.0,255.37,211.39
2018,3,16,9,45,249.0,212.5,3.8,9.45,368.5,406.6,336.89
2018,3,16,10,0,400.0,243.0,3.9,9.6,499.0,569.57,467.03
2018,3,16,10,15,215.5,218.0,3.95,9.7,356.5,403.89,332.14
2018,3,16,10,30,31.0,193.0,4.0,9.8,214.0,219.8,178.27
2018,3,16,10,45,158.5,237.5,4.05,9.95,352.5,381.78,313.32
2018,3,16,11,0,286.0,282.0,4.1,10.1,491.0,551.25,448.29
2018,3,16,11,15,315.0,302.0,4.15,10.2,537.0,603.9,487.98
2018,3,16,11,30,344.0,322.0,4.2,10.3,583.0,656.24,527.56
2018,3,16,11,45,293.0,333.0,4.25,10.45,557.0,625.68,502.27
2018,3,16,12,0,242.0,344.0,4.3,10.6,531.0,593.04,475.7
2018,3,16,12,15,179.0,335.0,4.35,10.65,473.5,517.29,416.11
2018,3,16,12,30,116.0,326.0,4.4,10.7,416.0,449.73,361.94
2018,3,16,12,45,223.5,326.5,4.45,10.8,497.5,556.03,448.17
2018,3,16,13,0,331.0,327.0,4.5,10.9,579.0,650.76,523.22
2018,3,16,13,15,321.0,319.0,4.5,10.95,559.5,628.52,505.87
2018,3,16,13,30,311.0,311.0,4.5,11.0,540.0,605.29,488.32
2018,3,16,13,45,374.5,285.5,4.55,11.0,552.5,624.62,505.85
2018,3,16,14,0,438.0,260.0,4.6,11.0,565.0,647.42,525.52
2018,3,16,14,15,438.5,247.0,4.55,10.9,541.0,620.78,505.59
2018,3,16,14,30,439.0,234.0,4.5,10.8,517.0,592.56,484.49
2018,3,16,14,45,333.0,240.5,4.45,10.7,448.0,499.39,409.92
2018,3,16,15,0,227.0,247.0,4.4,10.6,379.0,413.95,340.42
2018,3,16,15,15,288.0,223.5,4.4,10.6,378.5,424.65,350.77
2018,3,16,15,30,349.0,200.0,4.4,10.6,378.0,423.37,350.72
2018,3,16,15,45,382.0,173.0,4.2,10.25,351.0,401.37,333.08
2018,3,16,16,0,415.0,146.0,4.0,9.9,324.0,370.25,307.3
2018,3,16,16,15,478.5,118.5,3.7,9.6,299.5,348.38,287.78
2018,3,16,16,30,542.0,91.0,3.4,9.3,275.0,320.95,261.84
2018,3,16,16,45,460.5,84.0,3.1,9.0,222.0,252.6,202.12
2018,3,16,17,0,379.0,77.0,2.8,8.7,169.0,194.66,151.13
2018,3,16,17,15,309.0,63.0,2.5,8.2,126.5,141.02,104.14
2018,3,16,17,30,239.0,49.0,2.2,7.7,84.0,95.32,65.02
2018,3,16,17,45,155.0,33.5,1.9,7.2,52.5,54.64,31.28
2018,3,16,18,0,71.0,18.0,1.6,6.7,21.0,21.45,0.0
2018,3,16,18,15,35.5,9.0,1.6,6.6,10.5,8.85,0.0
2018,3,16,18,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,1.55,6.25,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,1.45,6.15,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,1.4,6.05,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,1.35,5.95,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,1.25,5.9,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,1.15,5.85,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,1.1,5.75,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,1.05,5.7,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,1.0,5.75,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,0.95,5.8,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,0.9,5.85,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,0.9,5.95,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,3,17,6,15,4.5,7.0,1.1,6.6,7.0,0.0,0.0
2018,3,17,6,30,9.0,14.0,1.3,7.0,14.0,14.23,0.0
2018,3,17,6,45,54.5,32.5,1.45,7.35,39.5,39.1,22.39
2018,3,17,7,0,100.0,51.0,1.6,7.7,65.0,68.93,48.52
2018,3,17,7,15,148.0,70.0,1.7,7.95,100.5,106.96,80.87
2018,3,17,7,30,196.0,89.0,1.8,8.2,136.0,149.27,117.55
2018,3,17,7,45,210.0,109.0,1.9,8.4,170.0,186.33,150.7
2018,3,17,8,0,224.0,129.0,2.0,8.6,204.0,224.77,184.43
2018,3,17,8,15,461.0,111.5,1.95,8.85,297.0,329.9,271.89
2018,3,17,8,30,698.0,94.0,1.9,9.1,390.0,457.8,376.58
2018,3,17,8,45,458.0,135.5,1.9,9.35,339.0,401.75,331.58
2018,3,17,9,0,218.0,177.0,1.9,9.6,288.0,318.49,262.58
2018,3,17,9,15,188.5,219.0,1.85,9.7,320.5,348.72,286.13
2018,3,17,9,30,159.0,261.0,1.8,9.8,353.0,381.18,310.13
2018,3,17,9,45,162.0,255.5,1.75,9.95,354.5,383.75,311.58
2018,3,17,10,0,165.0,250.0,1.7,10.1,356.0,386.09,313.01
2018,3,17,10,15,172.0,252.0,1.7,10.25,367.5,399.28,323.02
2018,3,17,10,30,179.0,254.0,1.7,10.4,379.0,412.31,332.81
2018,3,17,10,45,245.0,294.5,1.7,10.55,471.5,524.09,418.65
2018,3,17,11,0,311.0,335.0,1.7,10.7,564.0,630.67,497.25
2018,3,17,11,15,259.5,342.5,1.7,10.85,536.5,599.16,471.14
2018,3,17,11,30,208.0,350.0,1.7,11.0,509.0,556.24,437.79
2018,3,17,11,45,209.0,323.5,1.75,11.15,484.5,530.8,419.63
2018,3,17,12,0,210.0,297.0,1.8,11.3,460.0,513.39,407.11
2018,3,17,12,15,105.0,188.5,1.85,11.35,270.0,293.16,236.14
2018,3,17,12,30,0.0,80.0,1.9,11.4,80.0,77.48,58.87
2018,3,17,12,45,0.0,74.0,1.95,11.4,74.0,71.66,54.33
2018,3,17,13,0,0.0,68.0,2.0,11.4,68.0,65.84,49.53
2018,3,17,13,15,1.5,102.0,2.05,11.4,103.0,100.24,78.16
2018,3,17,13,30,3.0,136.0,2.1,11.4,138.0,135.07,106.87
2018,3,17,13,45,26.0,178.0,2.1,11.35,196.0,200.98,161.51
2018,3,17,14,0,49.0,220.0,2.1,11.3,254.0,262.88,212.0
2018,3,17,14,15,102.0,253.5,2.1,11.2,320.5,345.93,279.48
2018,3,17,14,30,155.0,287.0,2.1,11.1,387.0,418.79,337.59
2018,3,17,14,45,156.5,263.5,2.1,11.0,360.0,389.15,314.88
2018,3,17,15,0,158.0,240.0,2.1,10.9,333.0,359.01,292.03
2018,3,17,15,15,89.0,181.0,2.1,10.9,232.5,245.06,200.09
2018,3,17,15,30,20.0,122.0,2.1,10.9,132.0,133.47,107.58
2018,3,17,15,45,62.5,133.0,1.95,10.75,160.5,167.67,137.25
2018,3,17,16,0,105.0,144.0,1.8,10.6,189.0,201.69,165.76
2018,3,17,16,15,177.5,131.0,1.55,10.25,196.5,219.59,180.35
2018,3,17,16,30,250.0,118.0,1.3,9.9,204.0,225.61,183.72
2018,3,17,16,45,315.0,97.0,1.1,9.55,187.0,215.61,172.31
2018,3,17,17,0,380.0,76.0,0.9,9.2,170.0,194.36,149.77
2018,3,17,17,15,268.5,59.5,0.9,8.7,118.0,128.11,94.24
2018,3,17,17,30,157.0,43.0,0.9,8.2,66.0,72.93,49.62
2018,3,17,17,45,152.5,32.0,0.95,7.7,47.0,52.86,30.36
2018,3,17,18,0,148.0,21.0,1.0,7.2,28.0,29.14,0.0
2018,3,17,18,15,74.0,10.5,1.0,6.95,14.0,10.79,0.0
2018,3,17,18,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,1.05,6.15,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,1.1,5.85,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,1.1,5.25,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,1.1,4.65,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,1.15,4.6,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.15,4.6,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.1,4.65,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,1.05,4.7,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,0.95,4.75,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,0.85,4.9,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,0.75,5.05,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,0.65,5.15,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,0.6,5.2,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,0.55,5.2,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,0.5,5.2,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,0.45,5.2,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,0.4,5.2,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,0.4,5.15,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,0.4,5.1,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,0.4,5.05,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2018,3,18,6,15,82.0,10.5,0.45,5.3,14.0,10.32,0.0
2018,3,18,6,30,164.0,21.0,0.5,5.6,28.0,28.96,0.0
2018,3,18,6,45,274.0,33.5,0.6,5.9,65.0,67.76,37.04
2018,3,18,7,0,384.0,46.0,0.7,6.2,102.0,116.91,77.3
2018,3,18,7,15,297.0,67.0,0.75,6.75,120.5,140.89,104.57
2018,3,18,7,30,210.0,88.0,0.8,7.3,139.0,152.86,120.34
2018,3,18,7,45,207.5,111.0,0.85,7.85,171.5,188.18,152.1
2018,3,18,8,0,205.0,134.0,0.9,8.4,204.0,223.04,182.37
2018,3,18,8,15,312.5,141.0,0.95,9.1,266.0,290.64,238.17
2018,3,18,8,30,420.0,148.0,1.0,9.8,328.0,373.52,305.2
2018,3,18,8,45,545.5,138.0,1.05,10.45,400.0,454.55,369.71
2018,3,18,9,0,671.0,128.0,1.1,11.1,472.0,549.04,442.79
2018,3,18,9,15,494.5,180.5,1.1,11.5,445.5,518.01,415.86
2018,3,18,9,30,318.0,233.0,1.1,11.9,419.0,467.17,373.77
2018,3,18,9,45,235.0,268.5,1.1,12.35,411.0,451.03,359.05
2018,3,18,10,0,152.0,304.0,1.1,12.8,403.0,434.22,343.0
2018,3,18,10,15,184.5,318.0,1.05,13.05,443.5,480.17,377.31
2018,3,18,10,30,217.0,332.0,1.0,13.3,484.0,527.5,411.47
2018,3,18,10,45,252.5,338.0,0.9,13.6,520.5,577.71,446.58
2018,3,18,11,0,288.0,344.0,0.8,13.9,557.0,621.02,475.98
2018,3,18,11,15,257.0,358.0,0.7,13.95,551.5,614.14,468.12
2018,3,18,11,30,226.0,372.0,0.6,14.0,546.0,596.6,453.48
2018,3,18,11,45,285.5,362.5,0.5,14.1,584.5,651.83,492.41
2018,3,18,12,0,345.0,353.0,0.4,14.2,623.0,698.15,523.52
2018,3,18,12,15,340.5,353.0,0.45,14.05,619.5,694.82,521.47
2018,3,18,12,30,336.0,353.0,0.5,13.9,616.0,690.04,519.16
2018,3,18,12,45,220.0,359.5,0.55,13.75,531.0,580.2,440.79
2018,3,18,13,0,104.0,366.0,0.6,13.6,446.0,471.5,361.33
2018,3,18,13,15,88.0,352.5,0.7,13.55,419.0,441.31,340.86
2018,3,18,13,30,72.0,339.0,0.8,13.5,392.0,411.33,319.38
2018,3,18,13,45,54.0,313.0,0.85,13.4,352.0,366.64,286.31
2018,3,18,14,0,36.0,287.0,0.9,13.3,312.0,322.75,253.35
2018,3,18,14,15,30.0,266.0,0.9,13.15,286.5,294.73,232.43
2018,3,18,14,30,24.0,245.0,0.9,13.0,261.0,260.93,206.66
2018,3,18,14,45,17.0,220.5,0.9,12.9,231.5,230.12,182.87
2018,3,18,15,0,10.0,196.0,0.9,12.8,202.0,199.89,159.22
2018,3,18,15,15,9.0,178.5,0.9,12.8,183.5,181.29,144.76
2018,3,18,15,30,8.0,161.0,0.9,12.8,165.0,162.8,130.21
2018,3,18,15,45,47.5,166.5,0.75,12.3,187.5,193.94,156.77
2018,3,18,16,0,87.0,172.0,0.6,11.8,210.0,217.95,176.69
2018,3,18,16,15,111.0,150.5,0.6,11.5,193.0,205.91,166.97
2018,3,18,16,30,135.0,129.0,0.6,11.2,176.0,187.32,151.39
2018,3,18,16,45,81.5,106.0,0.65,10.85,133.0,137.09,109.84
2018,3,18,17,0,28.0,83.0,0.7,10.5,90.0,90.81,71.58
2018,3,18,17,15,34.5,66.0,0.75,10.25,72.5,73.7,56.3
2018,3,18,17,30,41.0,49.0,0.8,10.0,55.0,55.87,39.95
2018,3,18,17,45,32.5,33.0,0.8,9.8,36.5,36.5,22.34
2018,3,18,18,0,24.0,17.0,0.8,9.6,18.0,17.91,0.0
2018,3,18,18,15,12.0,8.5,0.85,9.5,9.0,8.44,0.0
2018,3,18,18,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,0.95,8.6,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,0.85,8.4,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,0.8,8.35,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,0.75,8.4,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,0.7,8.35,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,0.65,8.3,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,0.6,8.15,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,0.65,7.65,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,0.75,6.65,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,0.85,6.1,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,0.95,5.45,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.05,4.95,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.15,4.65,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.2,4.35,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,1.2,4.05,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,1.2,3.85,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,1.15,3.8,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,3,19,6,15,111.0,11.0,1.2,4.65,16.5,11.29,0.0
2018,3,19,6,30,222.0,22.0,1.3,5.5,33.0,34.65,0.0
2018,3,19,6,45,230.5,35.0,1.35,6.3,58.5,64.65,36.99
2018,3,19,7,0,239.0,48.0,1.4,7.1,84.0,93.85,64.18
2018,3,19,7,15,355.5,60.5,1.5,7.8,137.5,149.02,109.57
2018,3,19,7,30,472.0,73.0,1.6,8.5,191.0,218.83,168.92
2018,3,19,7,45,611.5,70.0,1.7,9.2,258.5,292.58,231.78
2018,3,19,8,0,751.0,67.0,1.8,9.9,326.0,380.24,305.87
2018,3,19,8,15,785.5,70.5,2.0,10.6,378.5,440.63,357.89
2018,3,19,8,30,820.0,74.0,2.2,11.3,431.0,503.04,409.97
2018,3,19,8,45,662.5,120.5,2.4,12.0,429.5,506.14,412.76
2018,3,19,9,0,505.0,167.0,2.6,12.7,428.0,488.85,398.08
2018,3,19,9,15,492.5,187.0,2.6,13.05,459.0,525.11,425.72
2018,3,19,9,30,480.0,207.0,2.6,13.4,490.0,558.95,450.43
2018,3,19,9,45,483.5,220.5,2.6,13.8,521.0,595.27,476.73
2018,3,19,10,0,487.0,234.0,2.6,14.2,552.0,630.33,501.53
2018,3,19,10,15,486.0,247.0,2.6,14.5,577.0,659.87,521.97
2018,3,19,10,30,485.0,260.0,2.6,14.8,602.0,687.65,540.85
2018,3,19,10,45,463.5,279.5,2.65,15.15,615.0,702.95,550.04
2018,3,19,11,0,442.0,299.0,2.7,15.5,628.0,715.43,557.22
2018,3,19,11,15,440.5,306.5,2.75,15.85,640.5,730.56,567.03
2018,3,19,11,30,439.0,314.0,2.8,16.2,653.0,743.82,575.46
2018,3,19,11,45,375.5,339.0,2.85,16.55,631.0,709.38,548.16
2018,3,19,12,0,312.0,364.0,2.9,16.9,609.0,680.28,524.72
2018,3,19,12,15,343.5,351.0,2.8,17.1,621.0,696.07,536.51
2018,3,19,12,30,375.0,338.0,2.7,17.3,633.0,710.39,546.88
2018,3,19,12,45,464.5,305.0,2.6,17.55,666.5,762.84,585.67
2018,3,19,13,0,554.0,272.0,2.5,17.8,700.0,804.11,615.84
2018,3,19,13,15,425.0,308.5,2.35,17.9,633.0,719.35,551.37
2018,3,19,13,30,296.0,345.0,2.2,18.0,566.0,630.1,483.92
2018,3,19,13,45,291.5,333.0,2.05,18.15,545.0,606.56,467.09
2018,3,19,14,0,287.0,321.0,1.9,18.3,524.0,582.13,449.07
2018,3,19,14,15,336.5,293.0,1.65,17.95,521.0,583.02,451.24
2018,3,19,14,30,386.0,265.0,1.4,17.6,518.0,579.84,449.94
2018,3,19,14,45,459.0,226.5,1.2,17.3,511.0,584.91,454.97
2018,3,19,15,0,532.0,188.0,1.0,17.0,504.0,576.56,449.82
2018,3,19,15,15,443.5,196.0,1.0,17.0,446.5,504.04,395.33
2018,3,19,15,30,355.0,204.0,1.0,17.0,389.0,432.51,341.14
2018,3,19,15,45,337.5,186.0,0.75,16.45,348.5,386.54,305.91
2018,3,19,16,0,320.0,168.0,0.5,15.9,308.0,341.51,270.46
2018,3,19,16,15,334.0,143.5,0.5,15.6,274.0,305.39,242.08
2018,3,19,16,30,348.0,119.0,0.5,15.3,240.0,270.86,213.59
2018,3,19,16,45,375.5,99.0,0.5,15.0,210.5,239.8,186.27
2018,3,19,17,0,403.0,79.0,0.5,14.7,181.0,205.2,154.52
2018,3,19,17,15,323.5,65.5,0.6,14.2,135.5,148.05,106.81
2018,3,19,17,30,244.0,52.0,0.7,13.7,90.0,99.93,67.33
2018,3,19,17,45,165.5,36.0,0.8,13.15,57.5,58.71,34.34
2018,3,19,18,0,87.0,20.0,0.9,12.6,25.0,24.8,0.0
2018,3,19,18,15,43.5,10.0,0.9,12.35,12.5,10.18,0.0
2018,3,19,18,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,0.95,11.85,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,1.15,10.7,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,1.15,10.35,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.05,10.35,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,0.9,10.45,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,1.25,9.05,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,1.25,8.95,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,1.05,9.7,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,0.75,9.85,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,0.85,9.6,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,0.85,9.55,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,3,20,6,15,1.5,1.5,1.05,9.65,1.5,1.49,0.0
2018,3,20,6,30,3.0,3.0,1.3,9.7,3.0,3.1,0.0
2018,3,20,6,45,1.5,5.0,1.55,9.75,5.0,5.04,0.0
2018,3,20,7,0,0.0,7.0,1.8,9.8,7.0,6.74,0.1
2018,3,20,7,15,0.0,10.0,1.7,9.9,10.0,9.64,2.7
2018,3,20,7,30,0.0,13.0,1.6,10.0,13.0,12.53,5.27
2018,3,20,7,45,0.0,25.0,1.5,10.1,25.0,24.12,15.38
2018,3,20,8,0,0.0,37.0,1.4,10.2,37.0,35.72,25.42
2018,3,20,8,15,0.0,39.0,1.6,10.35,39.0,37.66,26.99
2018,3,20,8,30,0.0,41.0,1.8,10.5,41.0,39.6,28.55
2018,3,20,8,45,0.0,41.0,1.95,10.65,41.0,39.61,28.43
2018,3,20,9,0,0.0,41.0,2.1,10.8,41.0,39.61,28.31
2018,3,20,9,15,0.0,65.5,2.3,10.85,65.5,63.34,48.34
2018,3,20,9,30,0.0,90.0,2.5,10.9,90.0,87.09,68.14
2018,3,20,9,45,0.0,117.5,2.65,11.0,117.5,114.14,90.47
2018,3,20,10,0,0.0,145.0,2.8,11.1,145.0,141.4,112.72
2018,3,20,10,15,0.5,142.0,2.95,11.15,142.5,138.79,110.33
2018,3,20,10,30,1.0,139.0,3.1,11.2,140.0,136.23,108.07
2018,3,20,10,45,1.0,144.0,3.25,11.3,145.0,141.22,111.98
2018,3,20,11,0,1.0,149.0,3.4,11.4,150.0,146.21,115.9
2018,3,20,11,15,1.0,147.0,3.45,11.5,148.0,144.25,114.14
2018,3,20,11,30,1.0,145.0,3.5,11.6,146.0,142.28,112.41
2018,3,20,11,45,0.5,116.0,3.55,11.7,116.5,113.17,88.46
2018,3,20,12,0,0.0,87.0,3.6,11.8,87.0,84.28,64.61
2018,3,20,12,15,0.0,76.5,3.65,11.8,76.5,74.09,56.2
2018,3,20,12,30,0.0,66.0,3.7,11.8,66.0,63.91,47.77
2018,3,20,12,45,0.0,62.0,3.75,11.8,62.0,60.03,44.57
2018,3,20,13,0,0.0,58.0,3.8,11.8,58.0,56.15,41.36
2018,3,20,13,15,0.0,56.5,3.7,11.8,56.5,54.69,40.19
2018,3,20,13,30,0.0,55.0,3.6,11.8,55.0,53.23,39.01
2018,3,20,13,45,0.0,56.5,3.55,11.8,56.5,54.68,40.27
2018,3,20,14,0,0.0,58.0,3.5,11.8,58.0,56.12,41.54
2018,3,20,14,15,0.0,64.5,3.35,11.8,64.5,62.41,46.88
2018,3,20,14,30,0.0,71.0,3.2,11.8,71.0,68.7,52.23
2018,3,20,14,45,0.0,85.0,3.1,11.85,85.0,82.26,63.68
2018,3,20,15,0,0.0,99.0,3.0,11.9,99.0,95.91,75.23
2018,3,20,15,15,0.0,99.0,3.0,11.9,99.0,95.93,75.44
2018,3,20,15,30,0.0,99.0,3.0,11.9,99.0,95.97,75.69
2018,3,20,15,45,0.0,94.5,2.85,11.8,94.5,91.59,72.27
2018,3,20,16,0,0.0,90.0,2.7,11.7,90.0,87.22,68.84
2018,3,20,16,15,0.0,87.0,2.6,11.6,87.0,84.36,66.65
2018,3,20,16,30,0.0,84.0,2.5,11.5,84.0,81.53,64.42
2018,3,20,16,45,0.0,72.0,2.4,11.4,72.0,69.8,54.5
2018,3,20,17,0,0.0,60.0,2.3,11.3,60.0,58.1,44.44
2018,3,20,17,15,0.0,46.0,2.2,11.2,46.0,44.44,32.51
2018,3,20,17,30,0.0,32.0,2.1,11.1,32.0,30.9,20.56
2018,3,20,17,45,4.5,21.0,1.95,10.95,21.5,20.83,11.09
2018,3,20,18,0,9.0,10.0,1.8,10.8,11.0,10.31,0.0
2018,3,20,18,15,4.5,5.0,2.1,10.9,5.5,4.96,0.0
2018,3,20,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,2.75,11.05,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,3.15,11.1,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,3.25,11.1,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,2.9,10.85,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,2.7,10.75,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,2.55,10.65,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,2.3,10.35,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,1.9,9.85,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,1.7,9.6,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,1.55,9.35,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.35,9.55,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,1.4,10.75,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,1.45,11.15,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,3,21,6,15,0.0,3.0,1.5,11.8,3.0,2.95,0.0
2018,3,21,6,30,0.0,6.0,1.6,12.1,6.0,5.78,0.0
2018,3,21,6,45,0.0,9.5,1.65,12.4,9.5,9.16,1.79
2018,3,21,7,0,0.0,13.0,1.7,12.7,13.0,12.53,4.95
2018,3,21,7,15,0.0,20.0,1.8,12.95,20.0,19.29,10.88
2018,3,21,7,30,0.0,27.0,1.9,13.2,27.0,26.05,16.77
2018,3,21,7,45,0.0,36.5,2.05,13.45,36.5,35.24,24.65
2018,3,21,8,0,0.0,46.0,2.2,13.7,46.0,44.43,32.43
2018,3,21,8,15,0.0,41.5,2.3,13.9,41.5,40.08,28.61
2018,3,21,8,30,0.0,37.0,2.4,14.1,37.0,35.73,24.8
2018,3,21,8,45,0.0,44.5,2.55,14.35,44.5,42.99,30.81
2018,3,21,9,0,0.0,52.0,2.7,14.6,52.0,50.26,36.77
2018,3,21,9,15,0.0,60.5,2.75,14.85,60.5,58.5,43.49
2018,3,21,9,30,0.0,69.0,2.8,15.1,69.0,66.74,50.16
2018,3,21,9,45,0.0,91.0,2.9,15.35,91.0,88.07,67.58
2018,3,21,10,0,0.0,113.0,3.0,15.6,113.0,109.68,85.03
2018,3,21,10,15,0.5,132.0,3.15,15.9,132.5,128.86,100.35
2018,3,21,10,30,1.0,151.0,3.3,16.2,152.0,148.14,115.63
2018,3,21,10,45,7.5,196.5,3.5,16.45,202.5,199.23,156.45
2018,3,21,11,0,14.0,242.0,3.7,16.7,253.0,251.04,197.21
2018,3,21,11,15,17.0,262.0,3.8,16.85,275.5,274.28,215.12
2018,3,21,11,30,20.0,282.0,3.9,17.0,298.0,297.63,233.1
2018,3,21,11,45,27.5,303.0,4.0,17.1,325.0,334.69,261.81
2018,3,21,12,0,35.0,324.0,4.1,17.2,352.0,364.13,284.46
2018,3,21,12,15,45.0,339.5,4.05,17.25,375.5,390.03,304.39
2018,3,21,12,30,55.0,355.0,4.0,17.3,399.0,415.81,324.15
2018,3,21,12,45,55.0,350.0,3.95,17.3,393.5,410.11,319.8
2018,3,21,13,0,55.0,345.0,3.9,17.3,388.0,404.21,315.45
2018,3,21,13,15,51.5,327.5,3.8,17.3,367.0,381.6,298.29
2018,3,21,13,30,48.0,310.0,3.7,17.3,346.0,358.97,281.13
2018,3,21,13,45,103.0,326.5,3.6,17.25,401.0,422.76,332.17
2018,3,21,14,0,158.0,343.0,3.5,17.2,456.0,491.27,385.56
2018,3,21,14,15,144.0,326.0,3.5,17.2,425.5,457.01,359.5
2018,3,21,14,30,130.0,309.0,3.5,17.2,395.0,423.15,334.0
2018,3,21,14,45,135.5,290.0,3.5,17.15,375.5,402.11,318.78
2018,3,21,15,0,141.0,271.0,3.5,17.1,356.0,380.31,302.75
2018,3,21,15,15,154.0,251.0,3.5,17.1,337.5,361.61,289.04
2018,3,21,15,30,167.0,231.0,3.5,17.1,319.0,341.45,273.9
2018,3,21,15,45,182.5,207.5,3.45,16.7,295.5,317.51,255.8
2018,3,21,16,0,198.0,184.0,3.4,16.3,272.0,291.76,235.69
2018,3,21,16,15,188.0,157.5,3.35,16.05,233.0,249.12,201.05
2018,3,21,16,30,178.0,131.0,3.3,15.8,194.0,207.31,166.39
2018,3,21,16,45,149.5,116.0,3.2,15.55,163.0,171.74,136.36
2018,3,21,17,0,121.0,101.0,3.1,15.3,132.0,139.2,108.66
2018,3,21,17,15,88.0,79.5,3.05,15.1,99.5,102.03,77.26
2018,3,21,17,30,55.0,58.0,3.0,14.9,67.0,68.74,49.43
2018,3,21,17,45,38.0,39.5,2.95,14.7,44.5,43.73,27.94
2018,3,21,18,0,21.0,21.0,2.9,14.5,22.0,21.65,1.26
2018,3,21,18,15,10.5,10.5,2.95,14.4,11.0,10.43,0.0
2018,3,21,18,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,3,21,18,45,0.0,0.0,3.05,14.25,0.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,3.05,13.95,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,3.05,13.65,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,3.25,13.35,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,3.4,13.25,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,3.75,13.15,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,3.85,13.05,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,3.9,12.95,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,3.85,12.85,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,3.85,12.8,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,3.9,12.75,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,3.95,12.7,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,4.05,12.7,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,4.0,12.65,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,3.85,12.55,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,3.35,12.55,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,3,22,6,15,0.0,2.0,3.35,12.65,2.0,1.97,0.0
2018,3,22,6,30,0.0,4.0,3.4,12.7,4.0,3.85,0.0
2018,3,22,6,45,0.0,5.5,3.45,12.75,5.5,5.3,0.0
2018,3,22,7,0,0.0,7.0,3.5,12.8,7.0,6.74,0.05
2018,3,22,7,15,0.0,11.5,3.55,12.9,11.5,11.09,3.85
2018,3,22,7,30,0.0,16.0,3.6,13.0,16.0,15.43,7.63
2018,3,22,7,45,0.0,18.0,3.65,13.1,18.0,17.36,9.31
2018,3,22,8,0,0.0,20.0,3.7,13.2,20.0,19.3,10.94
2018,3,22,8,15,0.0,22.5,3.75,13.25,22.5,21.72,12.97
2018,3,22,8,30,0.0,25.0,3.8,13.3,25.0,24.14,14.98
2018,3,22,8,45,0.0,36.5,3.8,13.4,36.5,35.26,24.36
2018,3,22,9,0,0.0,48.0,3.8,13.5,48.0,46.39,33.66
2018,3,22,9,15,0.0,61.0,3.8,13.55,61.0,58.98,44.11
2018,3,22,9,30,0.0,74.0,3.8,13.6,74.0,71.58,54.49
2018,3,22,9,45,0.5,82.0,3.8,13.6,82.5,79.72,61.13
2018,3,22,10,0,1.0,90.0,3.8,13.6,91.0,87.9,67.77
2018,3,22,10,15,2.0,118.0,3.9,13.55,119.5,116.23,91.02
2018,3,22,10,30,3.0,146.0,4.0,13.5,148.0,144.83,114.28
2018,3,22,10,45,76.0,216.0,4.05,13.4,273.5,290.08,233.89
2018,3,22,11,0,149.0,286.0,4.1,13.3,399.0,430.52,345.75
2018,3,22,11,15,282.0,303.5,4.15,13.15,523.0,580.02,463.72
2018,3,22,11,30,415.0,321.0,4.2,13.0,647.0,732.33,579.87
2018,3,22,11,45,420.0,313.5,4.2,12.8,646.5,733.62,580.49
2018,3,22,12,0,425.0,306.0,4.2,12.6,646.0,733.11,580.78
2018,3,22,12,15,674.5,206.5,4.25,12.5,745.5,863.92,683.88
2018,3,22,12,30,924.0,107.0,4.3,12.4,845.0,978.23,765.59
2018,3,22,12,45,918.5,108.5,4.35,12.3,836.0,969.19,759.27
2018,3,22,13,0,913.0,110.0,4.4,12.2,827.0,956.62,751.51
2018,3,22,13,15,912.0,108.0,4.4,12.2,812.0,940.9,740.9
2018,3,22,13,30,911.0,106.0,4.4,12.2,797.0,921.72,727.91
2018,3,22,13,45,909.0,103.0,4.45,12.25,774.5,897.21,711.41
2018,3,22,14,0,907.0,100.0,4.5,12.3,752.0,869.45,692.56
2018,3,22,14,15,899.0,98.5,4.5,12.35,721.5,835.34,668.63
2018,3,22,14,30,891.0,97.0,4.5,12.4,691.0,798.62,642.69
2018,3,22,14,45,879.5,94.5,4.5,12.45,653.5,755.83,612.02
2018,3,22,15,0,868.0,92.0,4.5,12.5,616.0,713.97,581.8
2018,3,22,15,15,844.5,91.5,4.5,12.5,571.0,661.47,542.07
2018,3,22,15,30,821.0,91.0,4.5,12.5,526.0,608.56,500.07
2018,3,22,15,45,794.5,88.5,4.55,12.1,478.0,551.74,454.81
2018,3,22,16,0,768.0,86.0,4.6,11.7,430.0,495.51,408.57
2018,3,22,16,15,749.0,80.0,4.5,11.25,383.0,440.05,361.26
2018,3,22,16,30,730.0,74.0,4.4,10.8,336.0,385.1,312.78
2018,3,22,16,45,683.0,68.5,4.3,10.35,283.5,321.69,256.2
2018,3,22,17,0,636.0,63.0,4.2,9.9,231.0,262.13,201.78
2018,3,22,17,15,562.5,56.0,3.95,9.35,180.0,199.09,145.0
2018,3,22,17,30,489.0,49.0,3.7,8.8,129.0,144.05,96.24
2018,3,22,17,45,357.5,38.0,3.45,8.3,85.0,86.02,49.96
2018,3,22,18,0,226.0,27.0,3.2,7.8,41.0,42.15,8.71
2018,3,22,18,15,113.0,13.5,3.0,7.5,20.5,14.56,0.0
2018,3,22,18,30,0.0,0.0,2.8,7.2,0.0,0.0,0.0
2018,3,22,18,45,0.0,0.0,2.6,6.9,0.0,0.0,0.0
2018,3,22,19,0,0.0,0.0,2.4,6.6,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,2.3,6.4,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,1.95,5.7,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,1.8,5.45,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,1.55,4.8,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,1.45,4.6,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,1.35,4.25,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,1.3,4.15,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,1.25,3.85,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,1.2,3.75,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,1.2,3.65,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,1.2,3.8,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,1.2,4.45,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,3,23,5,45,7.0,1.5,0.95,5.25,1.0,0.0,0.0
2018,3,23,6,0,14.0,3.0,0.9,5.5,2.0,0.0,0.0
2018,3,23,6,15,140.0,15.5,0.9,6.25,24.5,17.61,0.0
2018,3,23,6,30,266.0,28.0,0.9,7.0,47.0,47.84,15.39
2018,3,23,6,45,391.0,37.5,0.9,7.8,91.0,92.29,54.24
2018,3,23,7,0,516.0,47.0,0.9,8.6,135.0,150.35,100.75
2018,3,23,7,15,591.0,53.5,0.9,9.05,187.5,207.22,150.69
2018,3,23,7,30,666.0,60.0,0.9,9.5,240.0,272.23,208.1
2018,3,23,7,45,713.5,64.5,0.9,10.0,293.5,332.61,261.62
2018,3,23,8,0,761.0,69.0,0.9,10.5,347.0,397.36,317.06
2018,3,23,8,15,793.0,72.5,0.95,10.8,399.0,457.47,367.62
2018,3,23,8,30,825.0,76.0,1.0,11.1,451.0,519.31,417.77
2018,3,23,8,45,832.5,82.5,1.05,11.45,495.5,571.67,458.86
2018,3,23,9,0,840.0,89.0,1.1,11.8,540.0,622.73,497.63
2018,3,23,9,15,841.5,97.5,1.25,12.05,580.0,670.42,533.76
2018,3,23,9,30,843.0,106.0,1.4,12.3,620.0,715.85,566.85
2018,3,23,9,45,888.0,97.5,1.5,12.6,668.0,769.69,604.01
2018,3,23,10,0,933.0,89.0,1.6,12.9,716.0,826.91,642.92
2018,3,23,10,15,876.5,113.5,1.75,13.1,724.0,841.25,652.28
2018,3,23,10,30,820.0,138.0,1.9,13.3,732.0,845.36,655.04
2018,3,23,10,45,832.0,139.5,2.1,13.55,758.5,878.14,678.31
2018,3,23,11,0,844.0,141.0,2.3,13.8,785.0,908.35,699.43
2018,3,23,11,15,752.5,181.5,2.45,13.95,764.5,887.4,684.94
2018,3,23,11,30,661.0,222.0,2.6,14.1,744.0,857.1,664.29
2018,3,23,11,45,626.0,237.5,2.75,14.2,736.0,847.61,657.51
2018,3,23,12,0,591.0,253.0,2.9,14.3,728.0,834.82,648.15
2018,3,23,12,15,559.5,267.5,3.0,14.35,717.0,819.65,637.01
2018,3,23,12,30,528.0,282.0,3.1,14.4,706.0,804.42,625.76
2018,3,23,12,45,472.5,304.5,3.25,14.4,681.0,773.32,602.72
2018,3,23,13,0,417.0,327.0,3.4,14.4,656.0,740.84,578.53
2018,3,23,13,15,455.5,303.5,3.45,14.3,656.0,744.54,583.59
2018,3,23,13,30,494.0,280.0,3.5,14.2,656.0,745.08,586.11
2018,3,23,13,45,487.0,273.5,3.6,14.1,635.0,720.74,569.28
2018,3,23,14,0,480.0,267.0,3.7,14.0,614.0,694.86,551.3
2018,3,23,14,15,645.5,196.5,3.7,13.8,642.0,742.58,592.26
2018,3,23,14,30,811.0,126.0,3.7,13.6,670.0,772.76,617.13
2018,3,23,14,45,854.5,105.5,3.75,13.45,650.0,753.87,604.74
2018,3,23,15,0,898.0,85.0,3.8,13.3,630.0,726.07,585.99
2018,3,23,15,15,881.0,83.0,3.8,13.3,586.0,675.26,548.77
2018,3,23,15,30,864.0,81.0,3.8,13.3,542.0,625.56,509.81
2018,3,23,15,45,840.0,78.0,3.75,12.7,493.0,567.62,464.36
2018,3,23,16,0,816.0,75.0,3.7,12.1,444.0,509.95,417.64
2018,3,23,16,15,782.5,72.0,3.5,11.75,392.0,448.41,365.64
2018,3,23,16,30,749.0,69.0,3.3,11.4,340.0,388.79,313.69
2018,3,23,16,45,701.0,64.0,3.1,11.05,286.5,324.14,256.44
2018,3,23,17,0,653.0,59.0,2.9,10.7,233.0,263.94,201.78
2018,3,23,17,15,576.5,52.5,2.55,10.05,181.5,199.64,144.43
2018,3,23,17,30,500.0,46.0,2.2,9.4,130.0,143.69,95.27
2018,3,23,17,45,373.0,36.5,1.85,8.8,86.5,86.93,50.12
2018,3,23,18,0,246.0,27.0,1.5,8.2,43.0,43.91,11.62
2018,3,23,18,15,129.0,14.5,1.45,7.95,22.5,15.86,0.0
2018,3,23,18,30,12.0,2.0,1.4,7.7,2.0,0.0,0.0
2018,3,23,18,45,6.0,1.0,1.35,7.5,1.0,0.0,0.0
2018,3,23,19,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,1.35,6.7,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,1.4,6.55,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,1.4,6.45,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,1.4,6.25,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,1.4,6.25,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,1.45,6.7,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,1.45,7.25,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,1.15,7.55,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,1.05,7.45,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,0.95,7.45,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,3,24,5,45,2.0,1.0,0.9,7.55,1.0,0.0,0.0
2018,3,24,6,0,4.0,2.0,0.9,7.6,2.0,0.0,0.0
2018,3,24,6,15,77.5,17.5,1.05,7.95,23.0,18.77,0.0
2018,3,24,6,30,151.0,33.0,1.2,8.3,44.0,44.51,19.05
2018,3,24,6,45,187.0,46.0,1.35,8.7,71.0,73.6,47.72
2018,3,24,7,0,223.0,59.0,1.5,9.1,98.0,105.9,75.64
2018,3,24,7,15,239.5,67.0,1.6,9.25,121.5,132.29,100.14
2018,3,24,7,30,256.0,75.0,1.7,9.4,145.0,160.35,126.2
2018,3,24,7,45,128.0,54.0,1.8,9.6,89.0,103.4,82.06
2018,3,24,8,0,0.0,33.0,1.9,9.8,33.0,31.86,22.03
2018,3,24,8,15,0.0,40.0,2.0,10.0,40.0,38.63,27.82
2018,3,24,8,30,0.0,47.0,2.1,10.2,47.0,45.41,33.51
2018,3,24,8,45,53.5,120.0,2.2,10.4,149.0,149.88,122.6
2018,3,24,9,0,107.0,193.0,2.3,10.6,251.0,265.32,217.87
2018,3,24,9,15,157.0,215.0,2.4,10.8,307.5,326.7,267.57
2018,3,24,9,30,207.0,237.0,2.5,11.0,364.0,392.0,319.79
2018,3,24,9,45,145.5,250.0,2.65,11.25,342.0,367.9,298.47
2018,3,24,10,0,84.0,263.0,2.8,11.5,320.0,332.33,268.14
2018,3,24,10,15,85.0,251.5,2.95,11.7,311.5,323.73,261.27
2018,3,24,10,30,86.0,240.0,3.1,11.9,303.0,321.88,259.62
2018,3,24,10,45,244.5,246.5,3.2,12.05,432.5,475.96,384.89
2018,3,24,11,0,403.0,253.0,3.3,12.2,562.0,637.87,510.75
2018,3,24,11,15,631.0,198.5,3.45,12.2,694.0,797.42,633.63
2018,3,24,11,30,859.0,144.0,3.6,12.2,826.0,954.2,745.37
2018,3,24,11,45,908.5,124.0,3.75,12.25,851.5,981.48,763.73
2018,3,24,12,0,958.0,104.0,3.9,12.3,877.0,1011.48,785.15
2018,3,24,12,15,958.5,103.5,4.0,12.25,877.0,1013.06,786.76
2018,3,24,12,30,959.0,103.0,4.1,12.2,877.0,1010.85,786.08
2018,3,24,12,45,958.0,102.0,4.25,12.15,868.5,1002.9,781.94
2018,3,24,13,0,957.0,101.0,4.4,12.1,860.0,991.2,775.76
2018,3,24,13,15,782.0,169.0,4.45,12.0,781.0,897.3,709.89
2018,3,24,13,30,607.0,237.0,4.5,11.9,702.0,802.95,640.84
2018,3,24,13,45,611.5,227.0,4.5,11.85,683.0,782.58,627.19
2018,3,24,14,0,616.0,217.0,4.5,11.8,664.0,759.64,611.06
2018,3,24,14,15,467.0,246.0,4.5,11.6,576.5,648.18,524.43
2018,3,24,14,30,318.0,275.0,4.5,11.4,489.0,539.97,438.67
2018,3,24,14,45,440.0,226.5,4.5,11.25,505.0,573.93,469.42
2018,3,24,15,0,562.0,178.0,4.5,11.1,521.0,590.89,485.86
2018,3,24,15,15,409.5,200.5,4.5,11.1,441.0,488.99,402.8
2018,3,24,15,30,257.0,223.0,4.5,11.1,361.0,393.76,324.3
2018,3,24,15,45,337.5,190.0,4.3,10.7,354.0,392.44,324.85
2018,3,24,16,0,418.0,157.0,4.1,10.3,347.0,387.17,320.72
2018,3,24,16,15,419.0,137.5,3.85,9.95,309.0,344.85,284.8
2018,3,24,16,30,420.0,118.0,3.6,9.6,271.0,301.68,247.26
