Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,23,15,30,639.0,164.0,4.0,17.6,598.0,604.01,480.18
2018,5,23,15,45,704.0,135.5,3.95,17.0,583.0,586.37,468.71
2018,5,23,16,0,769.0,107.0,3.9,16.4,568.0,561.43,450.42
2018,5,23,16,15,627.0,129.0,3.85,16.0,484.0,468.19,376.19
2018,5,23,16,30,485.0,151.0,3.8,15.6,400.0,386.27,310.08
2018,5,23,16,45,549.5,123.5,3.75,15.15,377.5,361.73,288.86
2018,5,23,17,0,614.0,96.0,3.7,14.7,355.0,328.25,258.42
2018,5,23,17,15,620.0,84.0,3.6,14.2,316.0,283.53,217.87
2018,5,23,17,30,626.0,72.0,3.5,13.7,277.0,237.72,175.35
2018,5,23,17,45,586.0,64.0,3.4,13.2,230.0,185.09,128.46
2018,5,23,18,0,546.0,56.0,3.3,12.7,183.0,136.81,86.63
2018,5,23,18,15,462.5,48.5,3.15,12.25,138.0,89.2,50.49
2018,5,23,18,30,379.0,41.0,3.0,11.8,93.0,51.14,26.91
2018,5,23,18,45,250.0,29.5,2.85,11.35,58.0,23.31,12.91
2018,5,23,19,0,121.0,18.0,2.7,10.9,23.0,14.24,0.0
2018,5,23,19,15,60.5,9.0,2.7,10.8,11.5,8.85,0.0
2018,5,23,19,30,0.0,0.0,2.7,10.7,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,2.7,10.55,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,2.65,10.35,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,2.6,10.2,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,2.6,10.1,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,2.55,10.05,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,2.45,9.95,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,2.25,9.85,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,2.0,9.75,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.55,9.45,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.35,9.3,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.25,9.15,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,1.35,9.1,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,1.55,9.15,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,1.65,9.2,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.8,9.35,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,5,24,4,45,19.0,4.5,1.95,9.65,5.0,0.0,0.0
2018,5,24,5,0,38.0,9.0,2.0,9.8,10.0,8.85,0.0
2018,5,24,5,15,42.5,10.0,2.0,10.1,13.0,8.67,0.0
2018,5,24,5,30,47.0,11.0,2.0,10.4,16.0,8.75,1.16
2018,5,24,5,45,40.0,14.0,2.05,10.7,20.0,15.43,6.06
2018,5,24,6,0,33.0,17.0,2.1,11.0,24.0,19.97,10.09
2018,5,24,6,15,16.5,20.0,2.05,11.4,23.5,22.38,13.02
2018,5,24,6,30,0.0,23.0,2.0,11.8,23.0,22.19,13.57
2018,5,24,6,45,0.0,34.5,2.0,12.2,34.5,33.3,23.1
2018,5,24,7,0,0.0,46.0,2.0,12.6,46.0,44.43,32.51
2018,5,24,7,15,0.0,57.5,2.0,13.1,57.5,55.57,41.78
2018,5,24,7,30,0.0,69.0,2.0,13.6,69.0,66.71,50.91
2018,5,24,7,45,0.5,100.5,2.0,14.1,101.0,97.48,76.26
2018,5,24,8,0,1.0,132.0,2.0,14.6,133.0,128.33,101.18
2018,5,24,8,15,2.0,144.0,2.0,15.1,145.5,140.71,110.7
2018,5,24,8,30,3.0,156.0,2.0,15.6,158.0,153.2,120.25
2018,5,24,8,45,2.5,156.0,2.05,16.1,157.5,153.06,119.57
2018,5,24,9,0,2.0,156.0,2.1,16.6,157.0,152.86,118.89
2018,5,24,9,15,5.5,183.5,2.15,17.0,187.5,182.59,142.18
2018,5,24,9,30,9.0,211.0,2.2,17.4,218.0,212.67,165.38
2018,5,24,9,45,14.0,251.0,2.25,17.85,262.5,256.64,199.04
2018,5,24,10,0,19.0,291.0,2.3,18.3,307.0,301.06,232.44
2018,5,24,10,15,26.0,325.5,2.4,18.65,348.5,347.16,266.83
2018,5,24,10,30,33.0,360.0,2.5,19.0,390.0,389.53,297.98
2018,5,24,10,45,39.0,378.5,2.55,19.35,414.5,415.07,316.29
2018,5,24,11,0,45.0,397.0,2.6,19.7,439.0,440.72,334.64
2018,5,24,11,15,35.5,375.5,2.7,19.9,409.0,410.44,311.73
2018,5,24,11,30,26.0,354.0,2.8,20.1,379.0,379.74,288.64
2018,5,24,11,45,22.5,336.0,2.9,20.3,357.5,358.29,272.55
2018,5,24,12,0,19.0,318.0,3.0,20.5,336.0,330.98,252.01
2018,5,24,12,15,32.0,351.5,3.1,20.4,382.0,383.64,292.09
2018,5,24,12,30,45.0,385.0,3.2,20.3,428.0,430.44,327.21
2018,5,24,12,45,114.5,396.0,3.3,20.25,503.5,516.26,392.97
2018,5,24,13,0,184.0,407.0,3.4,20.2,579.0,593.66,451.41
2018,5,24,13,15,238.5,418.5,3.55,19.8,637.5,660.2,501.49
2018,5,24,13,30,293.0,430.0,3.7,19.4,696.0,717.94,545.07
2018,5,24,13,45,269.5,423.0,3.85,18.95,662.5,681.62,520.05
2018,5,24,14,0,246.0,416.0,4.0,18.5,629.0,645.43,495.29
2018,5,24,14,15,197.5,402.0,4.05,17.95,569.0,576.22,445.3
2018,5,24,14,30,149.0,388.0,4.1,17.4,509.0,514.34,399.81
2018,5,24,14,45,97.5,345.5,4.2,16.85,423.5,420.16,329.2
2018,5,24,15,0,46.0,303.0,4.3,16.3,338.0,334.18,263.12
2018,5,24,15,15,35.5,271.0,4.3,16.3,297.0,292.4,230.95
2018,5,24,15,30,25.0,239.0,4.3,16.3,256.0,251.6,199.08
2018,5,24,15,45,32.5,236.5,4.3,15.35,257.0,252.28,201.05
2018,5,24,16,0,40.0,234.0,4.3,14.4,258.0,252.13,202.22
2018,5,24,16,15,82.5,220.5,4.15,14.15,264.5,259.13,208.96
2018,5,24,16,30,125.0,207.0,4.0,13.9,271.0,263.19,212.74
2018,5,24,16,45,159.5,182.0,3.9,13.65,255.0,246.33,198.97
2018,5,24,17,0,194.0,157.0,3.8,13.4,239.0,225.78,181.32
2018,5,24,17,15,246.0,136.0,3.7,13.15,226.0,211.28,167.27
2018,5,24,17,30,298.0,115.0,3.6,12.9,213.0,190.32,146.53
2018,5,24,17,45,282.0,97.5,3.45,12.7,177.5,152.33,113.03
2018,5,24,18,0,266.0,80.0,3.3,12.5,142.0,115.58,81.09
2018,5,24,18,15,209.5,64.0,3.2,12.25,105.5,79.24,52.69
2018,5,24,18,30,153.0,48.0,3.1,12.0,69.0,48.78,30.89
2018,5,24,18,45,92.0,32.5,2.95,11.8,43.5,26.91,16.0
2018,5,24,19,0,31.0,17.0,2.8,11.6,18.0,15.23,0.0
2018,5,24,19,15,15.5,8.5,2.75,11.55,9.0,8.36,0.0
2018,5,24,19,30,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.45,11.25,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.35,11.2,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.25,11.15,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,2.05,10.9,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,2.0,10.85,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,2.0,10.75,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,2.0,10.65,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,1.95,10.55,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,1.85,10.45,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,1.65,10.35,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,1.25,10.1,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.25,10.2,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,25,4,45,1.0,3.0,1.55,10.7,3.0,0.0,0.0
2018,5,25,5,0,2.0,6.0,1.6,10.8,6.0,5.9,0.0
2018,5,25,5,15,2.5,19.5,1.75,11.0,19.5,18.66,2.85
2018,5,25,5,30,3.0,33.0,1.9,11.2,33.0,31.3,19.85
2018,5,25,5,45,16.5,51.5,2.05,11.45,54.5,49.16,35.33
2018,5,25,6,0,30.0,70.0,2.2,11.7,76.0,69.5,52.4
2018,5,25,6,15,64.5,81.5,2.2,12.0,99.5,88.58,67.51
2018,5,25,6,30,99.0,93.0,2.2,12.3,123.0,112.13,86.72
2018,5,25,6,45,49.5,84.5,2.25,12.6,99.5,95.96,75.06
2018,5,25,7,0,0.0,76.0,2.3,12.9,76.0,73.47,57.09
2018,5,25,7,15,3.0,93.5,2.35,13.3,95.0,91.56,72.04
2018,5,25,7,30,6.0,111.0,2.4,13.7,114.0,110.02,87.08
2018,5,25,7,45,3.0,93.5,2.4,14.1,95.0,91.97,71.66
2018,5,25,8,0,0.0,76.0,2.4,14.5,76.0,73.51,55.99
2018,5,25,8,15,2.0,116.5,2.45,14.85,118.0,114.01,89.16
2018,5,25,8,30,4.0,157.0,2.5,15.2,160.0,154.82,121.92
2018,5,25,8,45,7.0,183.0,2.55,15.55,188.0,182.51,143.68
2018,5,25,9,0,10.0,209.0,2.6,15.9,216.0,210.54,165.47
2018,5,25,9,15,12.0,209.0,2.65,16.25,218.0,212.6,166.58
2018,5,25,9,30,14.0,209.0,2.7,16.6,220.0,214.76,167.87
2018,5,25,9,45,17.5,230.5,2.75,16.9,245.0,239.42,186.84
2018,5,25,10,0,21.0,252.0,2.8,17.2,270.0,267.86,208.5
2018,5,25,10,15,42.5,319.5,2.85,17.4,357.0,355.99,276.18
2018,5,25,10,30,64.0,387.0,2.9,17.6,444.0,445.64,343.14
2018,5,25,10,45,43.0,339.5,2.95,17.8,378.0,379.27,292.18
2018,5,25,11,0,22.0,292.0,3.0,18.0,312.0,312.0,240.49
2018,5,25,11,15,16.0,256.5,3.1,18.05,271.0,266.52,205.66
2018,5,25,11,30,10.0,221.0,3.2,18.1,230.0,225.75,174.02
2018,5,25,11,45,13.0,243.0,3.25,18.1,255.0,250.56,193.39
2018,5,25,12,0,16.0,265.0,3.3,18.1,280.0,275.38,212.52
2018,5,25,12,15,23.0,295.5,3.4,18.15,317.5,317.82,245.16
2018,5,25,12,30,30.0,326.0,3.5,18.2,355.0,355.48,273.87
2018,5,25,12,45,34.5,341.5,3.55,18.2,374.5,375.24,288.92
2018,5,25,13,0,39.0,357.0,3.6,18.2,394.0,394.72,303.8
2018,5,25,13,15,22.5,267.5,3.65,18.1,288.5,287.58,222.33
2018,5,25,13,30,6.0,178.0,3.7,18.0,183.0,178.99,137.86
2018,5,25,13,45,5.0,164.0,3.7,17.9,168.0,164.15,126.49
2018,5,25,14,0,4.0,150.0,3.7,17.8,153.0,149.37,114.95
2018,5,25,14,15,9.5,202.0,3.7,17.7,209.5,204.89,159.28
2018,5,25,14,30,15.0,254.0,3.7,17.6,266.0,260.19,202.9
2018,5,25,14,45,128.5,246.5,3.7,17.45,343.5,349.86,276.88
2018,5,25,15,0,242.0,239.0,3.7,17.3,421.0,426.76,339.34
2018,5,25,15,15,352.5,232.5,3.7,17.3,481.5,493.19,392.17
2018,5,25,15,30,463.0,226.0,3.7,17.3,542.0,545.26,433.05
2018,5,25,15,45,573.5,178.5,3.55,16.9,542.5,547.55,436.64
2018,5,25,16,0,684.0,131.0,3.4,16.5,543.0,536.75,429.5
2018,5,25,16,15,690.5,119.5,3.35,16.25,505.5,493.95,395.38
2018,5,25,16,30,697.0,108.0,3.3,16.0,468.0,449.36,358.83
2018,5,25,16,45,681.5,99.5,3.2,15.8,421.5,396.52,314.42
2018,5,25,17,0,666.0,91.0,3.1,15.6,375.0,344.5,269.43
2018,5,25,17,15,629.5,84.5,2.95,15.3,325.0,288.6,220.63
2018,5,25,17,30,593.0,78.0,2.8,15.0,275.0,236.22,174.16
2018,5,25,17,45,477.5,75.5,2.65,14.7,216.5,174.49,123.08
2018,5,25,18,0,362.0,73.0,2.5,14.4,158.0,124.71,83.93
2018,5,25,18,15,239.5,60.0,2.3,14.05,110.5,78.01,49.99
2018,5,25,18,30,117.0,47.0,2.1,13.7,63.0,46.58,29.8
2018,5,25,18,45,107.0,33.0,1.9,13.3,43.5,27.31,16.45
2018,5,25,19,0,97.0,19.0,1.7,12.9,24.0,14.99,0.0
2018,5,25,19,15,48.5,9.5,1.6,12.7,12.0,9.34,0.0
2018,5,25,19,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.25,11.1,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.35,10.95,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.45,10.9,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.5,11.05,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,1.45,11.1,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,1.35,11.1,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,1.4,11.15,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,5,26,4,45,2.0,2.0,1.55,11.3,2.0,0.0,0.0
2018,5,26,5,0,4.0,4.0,1.6,11.4,4.0,3.93,0.0
2018,5,26,5,15,2.0,7.5,1.75,11.6,7.5,7.23,0.0
2018,5,26,5,30,0.0,11.0,1.9,11.8,11.0,10.6,3.01
2018,5,26,5,45,0.0,17.5,2.05,12.0,17.5,16.88,8.65
2018,5,26,6,0,0.0,24.0,2.2,12.2,24.0,23.15,14.21
2018,5,26,6,15,0.0,35.0,2.2,12.45,35.0,33.79,23.46
2018,5,26,6,30,0.0,46.0,2.2,12.7,46.0,44.43,32.6
2018,5,26,6,45,0.0,46.0,2.2,12.95,46.0,44.43,32.53
2018,5,26,7,0,0.0,46.0,2.2,13.2,46.0,44.43,32.41
2018,5,26,7,15,0.0,77.0,2.2,13.45,77.0,74.46,57.66
2018,5,26,7,30,0.0,108.0,2.2,13.7,108.0,104.4,82.39
2018,5,26,7,45,0.0,104.5,2.15,13.95,104.5,101.09,79.23
2018,5,26,8,0,0.0,101.0,2.1,14.2,101.0,97.74,76.12
2018,5,26,8,15,0.0,99.0,2.05,14.45,99.0,95.83,74.23
2018,5,26,8,30,0.0,97.0,2.0,14.7,97.0,93.91,72.36
2018,5,26,8,45,0.0,106.0,2.0,14.95,106.0,102.67,79.25
2018,5,26,9,0,0.0,115.0,2.0,15.2,115.0,111.44,86.1
2018,5,26,9,15,0.0,112.5,2.0,15.5,112.5,109.04,83.85
2018,5,26,9,30,0.0,110.0,2.0,15.8,110.0,106.64,81.65
2018,5,26,9,45,0.5,117.0,2.0,16.1,117.5,113.92,87.29
2018,5,26,10,0,1.0,124.0,2.0,16.4,125.0,121.24,92.92
2018,5,26,10,15,4.0,155.5,2.05,16.8,159.0,154.81,119.47
2018,5,26,10,30,7.0,187.0,2.1,17.2,193.0,188.62,145.81
2018,5,26,10,45,8.0,191.0,2.15,17.6,198.0,193.72,149.41
2018,5,26,11,0,9.0,195.0,2.2,18.0,203.0,198.82,153.09
2018,5,26,11,15,10.5,212.5,2.25,18.3,222.0,217.7,167.52
2018,5,26,11,30,12.0,230.0,2.3,18.6,241.0,236.6,181.83
2018,5,26,11,45,12.5,241.0,2.4,18.9,252.5,248.08,190.38
2018,5,26,12,0,13.0,252.0,2.5,19.2,264.0,259.5,198.9
2018,5,26,12,15,16.5,284.5,2.6,19.4,300.0,295.16,225.99
2018,5,26,12,30,20.0,317.0,2.7,19.6,336.0,330.79,252.75
2018,5,26,12,45,105.0,359.0,2.8,19.75,457.5,468.91,358.61
2018,5,26,13,0,190.0,401.0,2.9,19.9,579.0,593.24,450.75
2018,5,26,13,15,506.0,282.5,3.0,20.0,745.0,784.81,596.61
2018,5,26,13,30,822.0,164.0,3.1,20.1,911.0,951.11,713.66
2018,5,26,13,45,849.0,147.0,3.2,20.2,900.5,940.04,705.88
2018,5,26,14,0,876.0,130.0,3.3,20.3,890.0,921.12,694.35
2018,5,26,14,15,867.5,129.0,3.35,20.25,859.5,887.46,672.8
2018,5,26,14,30,859.0,128.0,3.4,20.2,829.0,851.57,649.62
2018,5,26,14,45,848.0,126.5,3.45,20.1,792.5,813.68,624.95
2018,5,26,15,0,837.0,125.0,3.5,20.0,756.0,771.24,596.75
2018,5,26,15,15,823.5,122.0,3.5,20.0,714.0,724.05,564.34
2018,5,26,15,30,810.0,119.0,3.5,20.0,672.0,675.88,529.81
2018,5,26,15,45,787.5,116.5,3.55,19.65,624.0,621.78,490.06
2018,5,26,16,0,765.0,114.0,3.6,19.3,576.0,568.04,449.45
2018,5,26,16,15,737.5,110.5,3.6,18.9,525.5,510.87,405.01
2018,5,26,16,30,710.0,107.0,3.6,18.5,475.0,455.38,360.57
2018,5,26,16,45,681.5,103.5,3.6,18.15,427.0,401.19,315.79
2018,5,26,17,0,653.0,100.0,3.6,17.8,379.0,349.12,271.48
2018,5,26,17,15,609.5,94.0,3.55,17.2,328.0,292.08,222.68
2018,5,26,17,30,566.0,88.0,3.5,16.6,277.0,239.34,176.79
2018,5,26,17,45,506.0,81.0,3.5,16.05,228.5,186.61,131.62
2018,5,26,18,0,446.0,74.0,3.5,15.5,180.0,139.58,92.46
2018,5,26,18,15,360.0,63.5,3.4,14.95,136.0,94.05,58.13
2018,5,26,18,30,274.0,53.0,3.3,14.4,92.0,58.11,34.72
2018,5,26,18,45,173.0,37.5,3.2,13.8,59.0,29.34,18.23
2018,5,26,19,0,72.0,22.0,3.1,13.2,26.0,18.39,0.0
2018,5,26,19,15,36.0,11.0,3.0,13.0,13.0,10.81,0.0
2018,5,26,19,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,2.35,11.85,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,2.15,11.6,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,2.05,11.45,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,1.55,10.85,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,1.45,10.7,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.35,10.55,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,5,27,4,45,21.5,5.5,1.15,10.55,6.0,0.0,0.0
2018,5,27,5,0,43.0,11.0,1.2,10.8,12.0,10.81,0.0
2018,5,27,5,15,142.5,26.5,1.35,11.4,40.5,20.9,5.51
2018,5,27,5,30,242.0,42.0,1.5,12.0,69.0,36.58,22.07
2018,5,27,5,45,336.0,52.5,1.7,12.65,110.5,68.17,39.75
2018,5,27,6,0,430.0,63.0,1.9,13.3,152.0,110.92,69.38
2018,5,27,6,15,497.0,70.0,1.85,13.95,200.0,155.18,104.61
2018,5,27,6,30,564.0,77.0,1.8,14.6,248.0,206.97,148.23
2018,5,27,6,45,612.5,81.5,1.8,15.3,299.0,258.23,192.84
2018,5,27,7,0,661.0,86.0,1.8,16.0,350.0,314.44,241.2
2018,5,27,7,15,618.0,108.0,1.85,16.75,381.0,355.88,277.9
2018,5,27,7,30,575.0,130.0,1.9,17.5,412.0,392.11,308.62
2018,5,27,7,45,622.5,132.0,1.95,18.25,466.5,449.24,353.97
2018,5,27,8,0,670.0,134.0,2.0,19.0,521.0,510.17,400.86
2018,5,27,8,15,741.0,121.0,2.05,19.55,582.0,573.67,449.17
2018,5,27,8,30,812.0,108.0,2.1,20.1,643.0,642.16,499.91
2018,5,27,8,45,834.0,107.0,2.2,20.65,688.0,693.08,536.17
2018,5,27,9,0,856.0,106.0,2.3,21.2,733.0,742.25,568.8
2018,5,27,9,15,866.5,107.5,2.35,21.65,771.0,785.86,596.97
2018,5,27,9,30,877.0,109.0,2.4,22.1,809.0,827.87,623.69
2018,5,27,9,45,886.0,109.5,2.5,22.6,841.5,865.77,647.58
2018,5,27,10,0,895.0,110.0,2.6,23.1,874.0,901.54,669.86
2018,5,27,10,15,900.5,111.5,2.65,23.5,900.0,932.81,688.86
2018,5,27,10,30,906.0,113.0,2.7,23.9,926.0,961.4,706.01
2018,5,27,10,45,910.5,113.5,2.75,24.3,945.5,985.19,719.98
2018,5,27,11,0,915.0,114.0,2.8,24.7,965.0,1005.97,732.03
2018,5,27,11,15,917.5,114.0,2.85,24.95,977.0,1021.17,740.95
2018,5,27,11,30,920.0,114.0,2.9,25.2,989.0,1033.13,747.91
2018,5,27,11,45,920.5,114.0,3.0,25.5,993.5,1039.79,751.88
2018,5,27,12,0,921.0,114.0,3.1,25.8,998.0,1043.09,753.83
2018,5,27,12,15,920.5,114.0,3.15,25.95,995.5,1042.01,753.11
2018,5,27,12,30,920.0,114.0,3.2,26.1,993.0,1037.57,750.38
2018,5,27,12,45,917.5,114.0,3.3,26.25,983.0,1027.8,744.73
2018,5,27,13,0,915.0,114.0,3.4,26.4,973.0,1014.76,737.06
2018,5,27,13,15,912.0,112.5,3.45,26.4,955.5,996.49,726.11
2018,5,27,13,30,909.0,111.0,3.5,26.4,938.0,975.1,713.17
2018,5,27,13,45,904.0,110.0,3.55,26.4,914.0,949.36,697.35
2018,5,27,14,0,899.0,109.0,3.6,26.4,890.0,920.81,679.64
2018,5,27,14,15,892.0,108.0,3.65,26.35,860.0,887.85,659.01
2018,5,27,14,30,885.0,107.0,3.7,26.3,830.0,852.52,636.61
2018,5,27,14,45,876.5,104.0,3.7,26.2,793.5,811.74,610.16
2018,5,27,15,0,868.0,101.0,3.7,26.1,757.0,769.08,582.14
2018,5,27,15,15,855.5,99.5,3.7,26.1,716.0,723.35,551.42
2018,5,27,15,30,843.0,98.0,3.7,26.1,675.0,676.47,519.48
2018,5,27,15,45,828.5,95.0,3.6,25.7,630.0,626.65,483.29
2018,5,27,16,0,814.0,92.0,3.5,25.3,585.0,575.33,445.05
2018,5,27,16,15,794.5,89.0,3.45,24.9,537.0,521.11,403.65
2018,5,27,16,30,775.0,86.0,3.4,24.5,489.0,467.45,361.39
2018,5,27,16,45,748.0,82.0,3.35,24.1,438.5,410.33,315.22
2018,5,27,17,0,721.0,78.0,3.3,23.7,388.0,355.1,269.18
2018,5,27,17,15,683.5,73.5,3.15,23.0,337.0,297.07,220.2
2018,5,27,17,30,646.0,69.0,3.0,22.3,286.0,243.46,173.95
2018,5,27,17,45,593.5,63.5,2.85,21.55,237.0,189.4,127.89
2018,5,27,18,0,541.0,58.0,2.7,20.8,188.0,141.01,87.72
2018,5,27,18,15,462.0,50.5,2.45,19.85,143.0,93.79,52.51
2018,5,27,18,30,383.0,43.0,2.2,18.9,98.0,55.57,28.77
2018,5,27,18,45,265.5,32.0,1.95,17.95,63.5,25.21,14.74
2018,5,27,19,0,148.0,21.0,1.7,17.0,29.0,16.6,0.0
2018,5,27,19,15,74.0,10.5,1.6,16.5,14.5,10.32,0.0
2018,5,27,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,1.45,15.55,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.35,14.9,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.15,13.1,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,5,28,4,45,45.5,6.0,1.15,12.4,7.0,0.0,0.0
2018,5,28,5,0,91.0,12.0,1.2,12.7,14.0,11.8,0.0
2018,5,28,5,15,219.0,23.0,1.4,13.3,44.0,18.23,4.56
2018,5,28,5,30,347.0,34.0,1.6,13.9,74.0,31.55,16.77
2018,5,28,5,45,435.5,42.0,1.75,14.5,117.0,65.91,34.02
2018,5,28,6,0,524.0,50.0,1.9,15.1,160.0,110.31,64.33
2018,5,28,6,15,582.5,55.5,1.85,15.85,208.5,156.9,101.8
2018,5,28,6,30,641.0,61.0,1.8,16.6,257.0,209.94,146.96
2018,5,28,6,45,681.5,65.0,1.7,17.4,307.5,263.55,193.81
2018,5,28,7,0,722.0,69.0,1.6,18.2,358.0,320.01,242.35
2018,5,28,7,15,750.5,73.0,1.6,19.2,409.0,375.43,288.95
2018,5,28,7,30,779.0,77.0,1.6,20.2,460.0,433.04,335.6
2018,5,28,7,45,801.0,79.5,1.6,21.15,509.0,487.77,378.43
2018,5,28,8,0,823.0,82.0,1.6,22.1,558.0,543.33,420.19
2018,5,28,8,15,839.5,84.5,1.65,22.85,605.0,596.07,458.93
2018,5,28,8,30,856.0,87.0,1.7,23.6,652.0,648.67,496.27
2018,5,28,8,45,868.5,89.5,1.75,24.4,695.0,698.08,529.02
2018,5,28,9,0,881.0,92.0,1.8,25.2,738.0,746.47,559.41
2018,5,28,9,15,888.0,94.5,1.9,25.9,775.0,789.32,586.13
2018,5,28,9,30,895.0,97.0,2.0,26.6,812.0,830.25,611.24
2018,5,28,9,45,900.0,100.5,2.1,27.3,844.5,868.4,634.21
2018,5,28,10,0,905.0,104.0,2.2,28.0,877.0,904.12,655.37
2018,5,28,10,15,911.5,105.0,2.35,28.4,904.0,936.07,675.18
2018,5,28,10,30,918.0,106.0,2.5,28.8,931.0,965.34,693.22
2018,5,28,10,45,922.5,106.5,2.6,29.25,950.5,989.38,707.3
2018,5,28,11,0,927.0,107.0,2.7,29.7,970.0,1010.39,719.5
2018,5,28,11,15,929.5,107.5,2.75,29.95,982.5,1026.28,728.63
2018,5,28,11,30,932.0,108.0,2.8,30.2,995.0,1038.88,735.82
2018,5,28,11,45,933.5,108.0,2.9,30.4,1000.5,1046.64,740.69
2018,5,28,12,0,935.0,108.0,3.0,30.6,1006.0,1051.01,743.56
2018,5,28,12,15,934.0,108.5,3.05,30.7,1003.5,1049.96,743.02
2018,5,28,12,30,933.0,109.0,3.1,30.8,1001.0,1045.51,740.49
2018,5,28,12,45,930.5,108.5,3.15,30.9,990.5,1035.16,734.38
2018,5,28,13,0,928.0,108.0,3.2,31.0,980.0,1021.49,726.29
2018,5,28,13,15,924.5,107.5,3.25,30.95,963.0,1003.61,716.03
2018,5,28,13,30,921.0,107.0,3.3,30.9,946.0,982.58,703.8
2018,5,28,13,45,916.0,106.0,3.4,30.9,922.0,956.61,688.59
2018,5,28,14,0,911.0,105.0,3.5,30.9,898.0,927.81,671.45
2018,5,28,14,15,904.0,104.0,3.5,30.8,867.5,894.56,650.94
2018,5,28,14,30,897.0,103.0,3.5,30.7,837.0,858.9,628.72
2018,5,28,14,45,888.0,101.5,3.55,30.6,801.0,818.89,603.63
2018,5,28,15,0,879.0,100.0,3.6,30.5,765.0,776.98,576.98
2018,5,28,15,15,867.0,98.0,3.6,30.5,723.5,730.72,546.53
2018,5,28,15,30,855.0,96.0,3.6,30.5,682.0,683.24,514.87
2018,5,28,15,45,839.0,93.0,3.55,30.0,636.0,631.25,478.35
2018,5,28,16,0,823.0,90.0,3.5,29.5,590.0,579.29,440.67
2018,5,28,16,15,803.0,87.0,3.45,29.05,541.5,524.41,399.59
2018,5,28,16,30,783.0,84.0,3.4,28.6,493.0,470.12,357.65
2018,5,28,16,45,756.5,80.5,3.35,28.15,442.5,413.35,312.53
2018,5,28,17,0,730.0,77.0,3.3,27.7,392.0,358.38,267.46
2018,5,28,17,15,693.5,72.5,3.15,26.85,341.0,301.21,219.99
2018,5,28,17,30,657.0,68.0,3.0,26.0,290.0,246.33,173.49
2018,5,28,17,45,606.0,63.0,2.85,25.15,241.0,192.44,128.15
2018,5,28,18,0,555.0,58.0,2.7,24.3,192.0,144.04,88.4
2018,5,28,18,15,478.5,50.0,2.4,23.2,146.5,95.74,52.64
2018,5,28,18,30,402.0,42.0,2.1,22.1,101.0,56.14,28.09
2018,5,28,18,45,283.5,31.5,1.85,20.95,65.5,24.57,14.13
2018,5,28,19,0,165.0,21.0,1.6,19.8,30.0,16.55,0.0
2018,5,28,19,15,82.5,10.5,1.55,19.25,15.0,10.32,0.0
2018,5,28,19,30,0.0,0.0,1.5,18.7,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,1.45,18.15,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,1.35,17.35,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,1.3,16.35,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,1.35,16.05,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,1.4,15.55,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,1.4,15.25,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,1.4,14.75,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.35,14.45,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,1.15,13.6,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,1.15,13.4,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,1.55,13.3,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,5,29,4,45,43.5,6.5,2.05,13.7,7.5,0.0,0.0
2018,5,29,5,0,87.0,13.0,2.3,13.9,15.0,12.78,0.0
2018,5,29,5,15,211.5,24.5,2.45,14.35,45.0,19.66,5.81
2018,5,29,5,30,336.0,36.0,2.6,14.8,75.0,33.54,18.27
2018,5,29,5,45,424.5,44.0,2.7,15.3,117.5,67.27,35.37
2018,5,29,6,0,513.0,52.0,2.8,15.8,160.0,111.07,65.3
2018,5,29,6,15,571.5,58.0,2.8,16.5,208.5,157.52,102.69
2018,5,29,6,30,630.0,64.0,2.8,17.2,257.0,210.43,147.81
2018,5,29,6,45,670.5,68.5,2.75,17.95,307.5,262.89,193.92
2018,5,29,7,0,711.0,73.0,2.7,18.7,358.0,320.32,243.62
2018,5,29,7,15,740.0,76.5,2.65,19.4,408.5,374.83,290.17
2018,5,29,7,30,769.0,80.0,2.6,20.1,459.0,431.6,337.02
2018,5,29,7,45,791.0,83.5,2.6,20.75,508.5,486.81,381.28
2018,5,29,8,0,813.0,87.0,2.6,21.4,558.0,543.0,424.74
2018,5,29,8,15,829.5,89.5,2.6,22.1,604.5,595.08,463.63
2018,5,29,8,30,846.0,92.0,2.6,22.8,651.0,647.21,501.25
2018,5,29,8,45,859.0,94.0,2.6,23.45,693.5,696.0,534.54
2018,5,29,9,0,872.0,96.0,2.6,24.1,736.0,743.84,565.27
2018,5,29,9,15,883.5,97.0,2.6,24.65,774.5,788.29,593.3
2018,5,29,9,30,895.0,98.0,2.6,25.2,813.0,831.18,619.81
2018,5,29,9,45,904.0,98.5,2.65,25.75,846.0,869.65,643.31
2018,5,29,10,0,913.0,99.0,2.7,26.3,879.0,905.94,665.14
2018,5,29,10,15,918.0,99.5,2.75,26.7,904.5,936.23,683.23
2018,5,29,10,30,923.0,100.0,2.8,27.1,930.0,963.75,699.47
2018,5,29,10,45,926.5,101.0,2.85,27.55,949.5,987.46,713.08
2018,5,29,11,0,930.0,102.0,2.9,28.0,969.0,1008.09,724.71
2018,5,29,11,15,932.0,103.0,3.0,28.25,981.5,1024.06,734.43
2018,5,29,11,30,934.0,104.0,3.1,28.5,994.0,1036.72,742.15
2018,5,29,11,45,934.5,104.5,3.15,28.75,999.0,1044.03,746.15
2018,5,29,12,0,935.0,105.0,3.2,29.0,1004.0,1047.93,748.14
2018,5,29,12,15,932.5,106.5,3.25,29.05,1001.0,1046.43,747.43
2018,5,29,12,30,930.0,108.0,3.3,29.1,998.0,1041.54,744.72
2018,5,29,12,45,926.0,109.5,3.4,29.2,988.0,1031.8,739.28
2018,5,29,13,0,922.0,111.0,3.5,29.3,978.0,1018.8,731.83
2018,5,29,13,15,919.0,110.0,3.55,29.15,961.0,1001.02,721.74
2018,5,29,13,30,916.0,109.0,3.6,29.0,944.0,980.1,709.65
2018,5,29,13,45,911.5,108.0,3.7,28.8,920.5,954.76,695.11
2018,5,29,14,0,907.0,107.0,3.8,28.6,897.0,926.57,678.59
2018,5,29,14,15,900.5,106.0,3.85,28.25,867.5,893.92,659.09
2018,5,29,14,30,894.0,105.0,3.9,27.9,838.0,858.84,637.75
2018,5,29,14,45,886.0,103.5,3.95,27.55,802.5,819.78,613.44
2018,5,29,15,0,878.0,102.0,4.0,27.2,767.0,778.77,587.45
2018,5,29,15,15,866.0,100.0,4.0,27.2,726.0,732.59,556.49
2018,5,29,15,30,854.0,98.0,4.0,27.2,685.0,685.2,524.32
2018,5,29,15,45,841.0,95.0,4.05,26.05,640.5,635.21,490.1
2018,5,29,16,0,828.0,92.0,4.1,24.9,596.0,584.99,454.31
2018,5,29,16,15,810.5,89.0,4.1,24.0,548.5,531.24,413.95
2018,5,29,16,30,793.0,86.0,4.1,23.1,501.0,477.83,372.35
2018,5,29,16,45,768.0,82.0,4.05,22.25,450.5,420.71,326.3
2018,5,29,17,0,743.0,78.0,4.0,21.4,400.0,365.22,280.0
2018,5,29,17,15,706.5,74.0,4.0,20.3,349.0,307.84,231.31
2018,5,29,17,30,670.0,70.0,4.0,19.2,298.0,252.69,183.43
2018,5,29,17,45,618.0,65.0,4.0,18.15,248.0,197.83,136.06
2018,5,29,18,0,566.0,60.0,4.0,17.1,198.0,148.55,94.44
2018,5,29,18,15,485.5,53.0,4.0,16.25,152.0,100.08,57.49
2018,5,29,18,30,405.0,46.0,4.0,15.4,106.0,60.8,32.5
2018,5,29,18,45,275.0,34.0,3.95,14.6,68.0,26.91,16.64
2018,5,29,19,0,145.0,22.0,3.9,13.8,30.0,17.35,0.0
2018,5,29,19,15,72.5,11.0,3.9,13.45,15.0,10.81,0.0
2018,5,29,19,30,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,3.9,12.75,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,3.85,12.3,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,3.75,11.9,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,3.65,11.75,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,3.6,11.45,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,3.6,11.35,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,3.55,11.2,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,3.6,10.85,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,3.65,10.7,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,4.15,10.4,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,4.35,10.4,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,4.45,10.45,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,4.55,10.55,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,4.6,10.6,0.0,0.0,0.0
2018,5,30,4,45,1.0,3.5,4.7,10.7,3.5,0.0,0.0
2018,5,30,5,0,2.0,7.0,4.8,10.8,7.0,6.88,0.0
2018,5,30,5,15,1.0,17.0,4.85,10.95,17.0,16.41,4.39
2018,5,30,5,30,0.0,27.0,4.9,11.1,27.0,26.07,15.8
2018,5,30,5,45,0.0,41.0,4.95,11.3,41.0,39.42,27.78
2018,5,30,6,0,0.0,55.0,5.0,11.5,55.0,52.8,39.61
2018,5,30,6,15,0.0,48.0,5.0,11.75,48.0,46.37,34.31
2018,5,30,6,30,0.0,41.0,5.0,12.0,41.0,39.59,28.5
2018,5,30,6,45,0.0,53.0,5.0,12.25,53.0,51.2,38.4
2018,5,30,7,0,0.0,65.0,5.0,12.5,65.0,62.83,48.16
2018,5,30,7,15,3.5,112.0,5.05,12.7,113.5,109.53,87.39
2018,5,30,7,30,7.0,159.0,5.1,12.9,162.0,156.65,126.31
2018,5,30,7,45,27.0,193.0,5.1,13.15,208.0,201.19,162.63
2018,5,30,8,0,47.0,227.0,5.1,13.4,254.0,247.34,199.88
2018,5,30,8,15,57.0,253.5,5.1,13.6,289.0,282.22,227.53
2018,5,30,8,30,67.0,280.0,5.1,13.8,324.0,318.08,255.69
2018,5,30,8,45,71.0,303.5,5.1,13.95,353.0,347.7,278.51
2018,5,30,9,0,75.0,327.0,5.1,14.1,382.0,377.59,301.33
2018,5,30,9,15,80.5,347.0,5.1,14.4,409.0,405.38,322.19
2018,5,30,9,30,86.0,367.0,5.1,14.7,436.0,433.43,343.07
2018,5,30,9,45,131.0,390.0,5.05,15.0,499.5,502.61,396.38
2018,5,30,10,0,176.0,413.0,5.0,15.3,563.0,570.26,447.52
2018,5,30,10,15,132.5,401.0,5.0,15.75,516.0,524.51,410.44
2018,5,30,10,30,89.0,389.0,5.0,16.2,469.0,470.47,367.36
2018,5,30,10,45,84.5,396.0,5.0,16.65,473.5,475.57,370.26
2018,5,30,11,0,80.0,403.0,5.0,17.1,478.0,480.18,372.61
2018,5,30,11,15,194.5,419.5,5.05,17.4,604.5,617.07,478.07
2018,5,30,11,30,309.0,436.0,5.1,17.7,731.0,755.96,581.32
2018,5,30,11,45,563.5,312.5,5.1,18.0,853.5,892.81,686.7
2018,5,30,12,0,818.0,189.0,5.1,18.3,976.0,1021.39,778.13
2018,5,30,12,15,762.0,219.5,5.2,18.35,951.0,999.79,762.98
2018,5,30,12,30,706.0,250.0,5.3,18.4,926.0,971.67,744.24
2018,5,30,12,45,676.0,264.5,5.35,18.45,906.5,950.73,730.16
2018,5,30,13,0,646.0,279.0,5.4,18.5,887.0,927.64,713.53
2018,5,30,13,15,637.5,276.5,5.45,18.35,867.5,906.57,699.67
2018,5,30,13,30,629.0,274.0,5.5,18.2,848.0,883.43,684.22
2018,5,30,13,45,665.5,250.5,5.55,18.0,843.5,878.98,683.65
2018,5,30,14,0,702.0,227.0,5.6,17.8,839.0,870.42,679.5
2018,5,30,14,15,777.5,182.0,5.6,17.55,838.0,867.43,678.93
2018,5,30,14,30,853.0,137.0,5.6,17.3,837.0,860.16,675.35
2018,5,30,14,45,849.0,132.0,5.6,17.05,802.5,821.81,649.1
2018,5,30,15,0,845.0,127.0,5.6,16.8,768.0,781.31,621.17
2018,5,30,15,15,807.0,133.0,5.6,16.8,718.0,725.3,580.7
2018,5,30,15,30,769.0,139.0,5.6,16.8,668.0,670.25,538.68
2018,5,30,15,45,654.5,162.5,5.6,16.15,591.5,585.46,472.76
2018,5,30,16,0,540.0,186.0,5.6,15.5,515.0,507.32,410.87
2018,5,30,16,15,634.0,148.5,5.55,15.15,504.0,495.16,401.74
2018,5,30,16,30,728.0,111.0,5.5,14.8,493.0,470.99,381.36
2018,5,30,16,45,689.5,108.0,5.5,14.4,440.5,412.01,331.53
2018,5,30,17,0,651.0,105.0,5.5,14.0,388.0,356.17,283.22
2018,5,30,17,15,575.5,98.5,5.4,13.55,325.5,288.06,224.72
2018,5,30,17,30,500.0,92.0,5.3,13.1,263.0,227.76,172.6
2018,5,30,17,45,446.5,81.5,5.2,12.6,215.5,175.82,127.3
2018,5,30,18,0,393.0,71.0,5.1,12.1,168.0,130.58,88.77
2018,5,30,18,15,323.5,63.0,4.9,11.75,130.5,91.78,58.49
2018,5,30,18,30,254.0,55.0,4.7,11.4,93.0,60.6,37.41
2018,5,30,18,45,157.5,40.0,4.55,11.0,61.0,32.78,21.97
2018,5,30,19,0,61.0,25.0,4.4,10.6,29.0,20.8,0.0
2018,5,30,19,15,30.5,12.5,4.45,10.6,14.5,12.29,0.0
2018,5,30,19,30,0.0,0.0,4.5,10.6,0.0,0.0,0.0
2018,5,30,19,45,0.0,0.0,4.5,10.55,0.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,4.45,10.55,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,4.4,10.6,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,4.4,10.6,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,4.4,10.6,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,4.35,10.65,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,4.3,10.75,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,4.3,10.8,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,4.25,10.8,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,4.15,10.8,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,4.15,10.85,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,4.25,11.1,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,4.2,11.05,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,4.0,10.95,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,3.85,10.85,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,5,31,4,45,0.5,4.0,3.8,10.8,4.0,0.0,0.0
2018,5,31,5,0,1.0,8.0,3.8,10.8,8.0,7.86,0.0
2018,5,31,5,15,12.5,22.0,3.85,10.95,23.5,20.64,7.38
2018,5,31,5,30,24.0,36.0,3.9,11.1,39.0,33.77,21.91
2018,5,31,5,45,47.0,54.0,3.95,11.25,63.0,53.65,38.12
2018,5,31,6,0,70.0,72.0,4.0,11.4,87.0,75.71,56.04
2018,5,31,6,15,85.0,91.0,4.05,11.7,114.0,101.04,77.4
2018,5,31,6,30,100.0,110.0,4.1,12.0,141.0,128.23,100.52
2018,5,31,6,45,61.5,110.5,4.15,12.35,130.5,124.09,98.66
2018,5,31,7,0,23.0,111.0,4.2,12.7,120.0,115.13,91.95
2018,5,31,7,15,26.5,142.0,4.2,13.05,154.0,147.87,119.07
2018,5,31,7,30,30.0,173.0,4.2,13.4,188.0,181.2,146.19
2018,5,31,7,45,21.5,180.0,4.25,13.75,191.5,184.86,148.6
2018,5,31,8,0,13.0,187.0,4.3,14.1,195.0,188.24,150.67
2018,5,31,8,15,30.0,222.5,4.3,14.5,242.0,235.49,188.51
2018,5,31,8,30,47.0,258.0,4.3,14.9,289.0,283.34,226.22
2018,5,31,8,45,61.5,286.0,4.3,15.35,329.5,323.71,257.41
2018,5,31,9,0,76.0,314.0,4.3,15.8,370.0,365.33,289.17
2018,5,31,9,15,68.5,327.5,4.35,16.1,380.0,376.51,296.69
2018,5,31,9,30,61.0,341.0,4.4,16.4,390.0,386.96,303.66
2018,5,31,9,45,76.0,367.5,4.4,16.7,431.0,428.85,335.23
2018,5,31,10,0,91.0,394.0,4.4,17.0,472.0,471.58,366.95
2018,5,31,10,15,131.5,417.0,4.45,17.15,533.5,539.64,418.39
2018,5,31,10,30,172.0,440.0,4.5,17.3,595.0,604.62,466.76
2018,5,31,10,45,157.5,450.5,4.55,17.45,594.5,605.89,466.34
2018,5,31,11,0,143.0,461.0,4.6,17.6,594.0,606.0,465.39
2018,5,31,11,15,155.5,467.5,4.65,17.7,614.0,627.52,481.25
2018,5,31,11,30,168.0,474.0,4.7,17.8,634.0,648.67,496.72
2018,5,31,11,45,168.5,479.0,4.7,17.85,640.5,655.75,501.5
2018,5,31,12,0,169.0,484.0,4.7,17.9,647.0,662.06,505.82
2018,5,31,12,15,219.5,468.0,4.7,17.9,679.0,696.23,532.49
2018,5,31,12,30,270.0,452.0,4.7,17.9,711.0,735.15,562.16
2018,5,31,12,45,345.5,411.0,4.7,17.85,739.0,765.55,587.02
2018,5,31,13,0,421.0,370.0,4.7,17.8,767.0,798.53,613.5
2018,5,31,13,15,558.5,299.0,4.65,17.8,815.5,852.26,656.38
2018,5,31,13,30,696.0,228.0,4.6,17.8,864.0,900.67,693.62
2018,5,31,13,45,741.0,202.5,4.5,17.75,863.5,900.32,693.12
2018,5,31,14,0,786.0,177.0,4.4,17.7,863.0,893.05,688.17
2018,5,31,14,15,825.0,154.0,4.4,17.6,852.0,880.9,680.81
2018,5,31,14,30,864.0,131.0,4.4,17.5,841.0,860.7,667.84
2018,5,31,14,45,854.5,129.0,4.35,17.4,805.0,823.61,642.46
2018,5,31,15,0,845.0,127.0,4.3,17.3,769.0,781.8,613.61
2018,5,31,15,15,831.5,124.5,4.3,17.3,727.5,735.03,580.92
2018,5,31,15,30,818.0,122.0,4.3,17.3,686.0,687.25,546.19
2018,5,31,15,45,801.0,118.5,4.2,16.9,640.0,635.48,507.22
2018,5,31,16,0,784.0,115.0,4.1,16.5,594.0,583.53,467.22
2018,5,31,16,15,762.0,111.0,4.05,16.15,545.5,528.46,423.72
2018,5,31,16,30,740.0,107.0,4.0,15.8,497.0,473.64,379.2
2018,5,31,16,45,710.0,102.5,3.95,15.5,446.0,416.34,331.41
2018,5,31,17,0,680.0,98.0,3.9,15.2,395.0,361.28,284.19
2018,5,31,17,15,639.5,93.0,3.8,14.75,344.0,304.72,235.02
2018,5,31,17,30,599.0,88.0,3.7,14.3,293.0,252.06,188.43
2018,5,31,17,45,543.0,80.5,3.55,13.9,243.5,197.69,141.01
2018,5,31,18,0,487.0,73.0,3.4,13.5,194.0,149.44,99.94
2018,5,31,18,15,404.0,63.5,3.15,13.0,148.5,101.66,62.97
2018,5,31,18,30,321.0,54.0,2.9,12.5,103.0,63.85,37.73
2018,5,31,18,45,212.5,40.0,2.6,12.05,67.5,31.21,20.7
2018,5,31,19,0,104.0,26.0,2.3,11.6,32.0,21.61,1.7
2018,5,31,19,15,52.0,13.0,2.25,11.4,16.0,12.78,0.0
2018,5,31,19,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,5,31,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,2.15,10.75,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,2.2,10.7,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,2.25,10.65,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,2.3,10.55,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,2.35,10.45,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,2.35,10.4,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,2.25,10.35,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,2.15,10.3,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,2.05,10.25,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,1.9,10.15,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,1.55,9.95,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.5,9.85,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.5,9.8,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,1.55,9.8,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,1.65,9.95,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,6,1,4,45,29.0,6.5,1.75,10.25,7.5,0.0,0.0
2018,6,1,5,0,58.0,13.0,1.8,10.4,15.0,12.78,0.0
2018,6,1,5,15,165.5,28.0,1.8,10.75,45.0,22.02,8.63
2018,6,1,5,30,273.0,43.0,1.8,11.1,75.0,38.59,23.19
2018,6,1,5,45,366.0,52.5,1.8,11.4,117.5,71.05,41.15
2018,6,1,6,0,459.0,62.0,1.8,11.7,160.0,114.33,71.44
2018,6,1,6,15,522.0,69.0,1.75,12.25,208.5,159.5,107.96
2018,6,1,6,30,585.0,76.0,1.7,12.8,257.0,211.69,152.48
2018,6,1,6,45,630.5,81.0,1.6,13.3,307.5,263.62,198.1
2018,6,1,7,0,676.0,86.0,1.5,13.8,358.0,320.15,247.05
2018,6,1,7,15,709.0,89.5,1.45,14.55,409.0,374.52,293.22
2018,6,1,7,30,742.0,93.0,1.4,15.3,460.0,432.36,340.55
2018,6,1,7,45,767.5,96.0,1.4,16.05,510.0,487.42,384.31
2018,6,1,8,0,793.0,99.0,1.4,16.8,560.0,543.85,427.5
2018,6,1,8,15,812.5,101.5,1.5,17.7,607.5,597.23,467.26
2018,6,1,8,30,832.0,104.0,1.6,18.6,655.0,650.81,505.91
2018,6,1,8,45,848.0,105.5,1.7,19.55,699.0,699.64,539.6
2018,6,1,9,0,864.0,107.0,1.8,20.5,743.0,748.7,571.11
2018,6,1,9,15,878.0,107.0,1.85,21.05,782.0,793.75,599.75
2018,6,1,9,30,892.0,107.0,1.9,21.6,821.0,837.45,627.08
2018,6,1,9,45,904.5,106.0,2.0,22.2,855.5,877.25,651.79
2018,6,1,10,0,917.0,105.0,2.1,22.8,890.0,915.1,674.99
2018,6,1,10,15,923.0,106.0,2.15,23.2,917.0,946.92,694.07
2018,6,1,10,30,929.0,107.0,2.2,23.6,944.0,976.03,711.34
2018,6,1,10,45,933.0,107.5,2.25,24.05,963.5,999.86,725.02
2018,6,1,11,0,937.0,108.0,2.3,24.5,983.0,1020.61,736.77
2018,6,1,11,15,939.5,108.5,2.4,24.8,995.5,1036.71,746.59
2018,6,1,11,30,942.0,109.0,2.5,25.1,1008.0,1049.5,754.42
2018,6,1,11,45,942.5,109.5,2.55,25.45,1013.0,1056.93,758.28
2018,6,1,12,0,943.0,110.0,2.6,25.8,1018.0,1060.94,760.13
2018,6,1,12,15,941.5,110.5,2.7,26.0,1015.5,1059.52,759.64
2018,6,1,12,30,940.0,111.0,2.8,26.2,1013.0,1054.68,757.11
2018,6,1,12,45,937.0,111.0,2.85,26.4,1002.5,1044.45,750.78
2018,6,1,13,0,934.0,111.0,2.9,26.6,992.0,1030.9,742.46
2018,6,1,13,15,930.5,110.5,2.95,26.7,975.0,1013.11,731.79
2018,6,1,13,30,927.0,110.0,3.0,26.8,958.0,992.16,719.13
2018,6,1,13,45,922.5,109.0,3.1,26.85,934.0,966.73,704.1
2018,6,1,14,0,918.0,108.0,3.2,26.9,910.0,938.41,687.09
2018,6,1,14,15,911.5,106.0,3.25,26.85,879.5,904.6,666.24
2018,6,1,14,30,905.0,104.0,3.3,26.8,849.0,868.31,643.58
2018,6,1,14,45,896.0,102.5,3.4,26.75,812.5,828.23,618.37
2018,6,1,15,0,887.0,101.0,3.5,26.7,776.0,786.24,591.51
2018,6,1,15,15,875.5,99.0,3.5,26.7,735.0,740.21,560.9
2018,6,1,15,30,864.0,97.0,3.5,26.7,694.0,692.92,529.02
2018,6,1,15,45,849.0,94.0,3.6,26.25,648.0,641.34,492.91
2018,6,1,16,0,834.0,91.0,3.7,25.8,602.0,589.66,455.26
2018,6,1,16,15,814.0,88.5,3.75,25.3,553.5,534.89,413.99
2018,6,1,16,30,794.0,86.0,3.8,24.8,505.0,480.68,371.73
2018,6,1,16,45,768.0,82.0,3.8,24.3,454.0,423.15,325.49
2018,6,1,17,0,742.0,78.0,3.8,23.8,403.0,367.34,279.17
2018,6,1,17,15,707.0,74.0,3.7,23.0,352.5,310.52,231.17
2018,6,1,17,30,672.0,70.0,3.6,22.2,302.0,255.77,183.92
2018,6,1,17,45,622.0,64.5,3.55,21.35,252.0,200.67,136.77
2018,6,1,18,0,572.0,59.0,3.5,20.5,202.0,150.93,95.02
2018,6,1,18,15,497.0,52.0,3.2,19.5,156.0,102.49,58.11
2018,6,1,18,30,422.0,45.0,2.9,18.5,110.0,62.55,32.44
2018,6,1,18,45,308.5,35.0,2.6,17.55,73.5,28.2,17.77
2018,6,1,19,0,195.0,25.0,2.3,16.6,37.0,19.76,2.21
2018,6,1,19,15,101.5,13.5,2.15,16.0,19.5,13.27,0.0
2018,6,1,19,30,8.0,2.0,2.0,15.4,2.0,0.0,0.0
2018,6,1,19,45,4.0,1.0,1.85,14.85,1.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,1.6,14.05,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,1.25,12.9,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,1.05,11.45,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,1.0,11.35,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,1.0,11.25,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,0.9,11.45,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,6,2,4,45,49.5,6.5,0.9,12.15,8.0,0.0,0.0
2018,6,2,5,0,99.0,13.0,0.9,12.5,16.0,12.78,0.0
2018,6,2,5,15,229.0,25.0,1.1,13.15,48.0,19.88,7.41
2018,6,2,5,30,359.0,37.0,1.3,13.8,80.0,35.34,19.28
2018,6,2,5,45,447.0,44.5,1.5,14.45,123.5,69.88,36.74
2018,6,2,6,0,535.0,52.0,1.7,15.1,167.0,114.41,67.27
2018,6,2,6,15,593.0,58.0,1.6,15.9,216.0,161.94,105.55
2018,6,2,6,30,651.0,64.0,1.5,16.7,265.0,215.86,151.3
2018,6,2,6,45,691.0,68.0,1.45,17.45,316.0,269.84,198.32
2018,6,2,7,0,731.0,72.0,1.4,18.2,367.0,326.53,246.92
2018,6,2,7,15,759.5,75.5,1.35,19.25,418.0,381.79,292.98
2018,6,2,7,30,788.0,79.0,1.3,20.3,469.0,439.24,338.94
2018,6,2,7,45,809.5,81.5,1.25,21.35,518.5,494.04,381.05
2018,6,2,8,0,831.0,84.0,1.2,22.4,568.0,549.65,421.91
2018,6,2,8,15,847.5,86.5,1.35,23.25,615.0,602.66,460.88
2018,6,2,8,30,864.0,89.0,1.5,24.1,662.0,655.52,498.56
2018,6,2,8,45,876.5,91.5,1.6,24.95,705.5,705.18,531.52
2018,6,2,9,0,889.0,94.0,1.7,25.8,749.0,753.81,562.13
2018,6,2,9,15,895.0,97.5,1.85,26.5,786.0,797.14,589.42
2018,6,2,9,30,901.0,101.0,2.0,27.2,823.0,838.49,615.08
2018,6,2,9,45,903.0,106.0,2.1,27.9,854.5,875.78,637.36
2018,6,2,10,0,905.0,111.0,2.2,28.6,886.0,910.46,657.74
2018,6,2,10,15,911.0,112.5,2.3,29.1,913.0,942.47,676.78
2018,6,2,10,30,917.0,114.0,2.4,29.6,940.0,971.8,694.03
2018,6,2,10,45,921.0,114.5,2.45,30.15,959.5,995.39,706.97
2018,6,2,11,0,925.0,115.0,2.5,30.7,979.0,1015.94,718.04
2018,6,2,11,15,928.0,115.5,2.5,31.0,992.0,1032.38,726.79
2018,6,2,11,30,931.0,116.0,2.5,31.3,1005.0,1045.57,733.61
