Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,18,0,619.0,57.0,3.7,22.1,226.0,174.73,113.43
2018,7,11,18,15,553.0,51.5,3.55,21.25,179.0,124.26,72.97
2018,7,11,18,30,487.0,46.0,3.4,20.4,132.0,81.19,42.3
2018,7,11,18,45,386.5,37.0,3.25,19.55,92.0,41.31,20.37
2018,7,11,19,0,286.0,28.0,3.1,18.7,52.0,22.24,10.82
2018,7,11,19,15,162.0,16.5,3.0,18.3,28.5,16.22,0.0
2018,7,11,19,30,38.0,5.0,2.9,17.9,5.0,4.91,0.0
2018,7,11,19,45,19.0,2.5,2.8,17.5,2.5,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.7,17.1,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,2.6,16.9,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,2.45,16.55,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,2.15,16.1,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,2.05,15.9,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,1.95,15.7,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.75,15.3,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.75,15.1,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.85,14.9,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.9,14.65,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.9,14.35,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.85,14.1,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.75,13.9,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.45,13.7,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,7,12,4,45,20.0,3.5,1.75,14.1,3.5,0.0,0.0
2018,7,12,5,0,40.0,7.0,1.9,14.3,7.0,6.88,0.0
2018,7,12,5,15,141.5,19.5,2.0,14.85,31.0,15.43,0.0
2018,7,12,5,30,243.0,32.0,2.1,15.4,55.0,24.83,14.2
2018,7,12,5,45,333.5,42.5,2.15,15.95,93.5,49.21,26.56
2018,7,12,6,0,424.0,53.0,2.2,16.5,132.0,87.79,50.31
2018,7,12,6,15,248.0,64.0,2.25,17.25,113.5,96.2,64.29
2018,7,12,6,30,72.0,75.0,2.3,18.0,95.0,86.5,64.2
2018,7,12,6,45,45.5,101.5,2.35,18.75,115.0,109.23,84.19
2018,7,12,7,0,19.0,128.0,2.4,19.5,135.0,128.92,100.81
2018,7,12,7,15,182.5,142.5,2.4,20.2,227.0,206.5,161.07
2018,7,12,7,30,346.0,157.0,2.4,20.9,319.0,302.43,236.22
2018,7,12,7,45,533.5,132.0,2.4,21.6,414.0,388.84,303.82
2018,7,12,8,0,721.0,107.0,2.4,22.3,509.0,491.78,383.25
2018,7,12,8,15,656.5,137.5,2.45,23.05,528.0,521.54,404.86
2018,7,12,8,30,592.0,168.0,2.5,23.8,547.0,543.81,420.07
2018,7,12,8,45,477.5,229.0,2.55,24.5,548.5,553.85,424.29
2018,7,12,9,0,363.0,290.0,2.6,25.2,550.0,551.1,418.5
2018,7,12,9,15,375.5,305.0,2.65,25.75,587.0,591.5,446.45
2018,7,12,9,30,388.0,320.0,2.7,26.3,624.0,631.92,473.65
2018,7,12,9,45,382.0,338.0,2.7,26.8,648.0,659.87,491.18
2018,7,12,10,0,376.0,356.0,2.7,27.3,672.0,686.31,507.45
2018,7,12,10,15,416.0,354.5,2.75,27.7,715.0,736.9,541.71
2018,7,12,10,30,456.0,353.0,2.8,28.1,758.0,784.31,573.25
2018,7,12,10,45,498.0,337.5,2.8,28.45,789.5,819.85,596.73
2018,7,12,11,0,540.0,322.0,2.8,28.8,821.0,855.16,619.89
2018,7,12,11,15,615.5,282.5,2.85,29.15,860.0,898.96,649.95
2018,7,12,11,30,691.0,243.0,2.9,29.5,899.0,941.96,678.14
2018,7,12,11,45,598.5,301.0,2.95,29.85,872.0,914.42,656.98
2018,7,12,12,0,506.0,359.0,3.0,30.2,845.0,883.59,633.2
2018,7,12,12,15,632.5,275.0,3.1,30.45,882.5,926.84,666.17
2018,7,12,12,30,759.0,191.0,3.2,30.7,920.0,962.66,689.77
2018,7,12,12,45,753.0,195.5,3.25,30.95,913.5,956.65,685.43
2018,7,12,13,0,747.0,200.0,3.3,31.2,907.0,947.9,679.75
2018,7,12,13,15,740.0,200.0,3.3,31.05,891.5,931.03,669.68
2018,7,12,13,30,733.0,200.0,3.3,30.9,876.0,914.95,660.22
2018,7,12,13,45,775.0,169.0,3.3,30.75,868.0,904.7,654.61
2018,7,12,14,0,817.0,138.0,3.3,30.6,860.0,888.84,645.33
2018,7,12,14,15,811.0,135.0,3.25,30.25,832.5,862.11,629.15
2018,7,12,14,30,805.0,132.0,3.2,29.9,805.0,829.16,608.8
2018,7,12,14,45,798.0,129.0,3.15,29.55,772.5,793.27,586.35
2018,7,12,15,0,791.0,126.0,3.1,29.2,740.0,755.51,562.41
2018,7,12,15,15,778.5,123.5,3.1,29.2,701.5,712.45,534.01
2018,7,12,15,30,766.0,121.0,3.1,29.2,663.0,668.33,504.37
2018,7,12,15,45,752.0,117.0,3.0,28.35,621.0,620.88,471.75
2018,7,12,16,0,738.0,113.0,2.9,27.5,579.0,572.97,437.86
2018,7,12,16,15,720.5,108.5,2.95,26.9,534.0,522.36,400.91
2018,7,12,16,30,703.0,104.0,3.0,26.3,489.0,471.59,362.61
2018,7,12,16,45,678.5,99.0,3.0,25.7,441.5,418.01,320.8
2018,7,12,17,0,654.0,94.0,3.0,25.1,394.0,366.03,278.9
2018,7,12,17,15,620.5,88.5,3.0,24.35,346.0,312.13,234.55
2018,7,12,17,30,587.0,83.0,3.0,23.6,298.0,261.27,191.61
2018,7,12,17,45,500.5,80.5,3.05,22.85,244.0,203.26,144.1
2018,7,12,18,0,414.0,78.0,3.1,22.1,190.0,153.87,104.42
2018,7,12,18,15,232.5,69.5,3.0,21.55,130.0,96.67,64.01
2018,7,12,18,30,51.0,61.0,2.9,21.0,70.0,61.06,42.46
2018,7,12,18,45,30.5,43.0,2.8,20.4,48.0,40.48,26.35
2018,7,12,19,0,10.0,25.0,2.7,19.8,26.0,23.37,11.4
2018,7,12,19,15,8.5,14.0,2.6,19.55,14.5,13.76,0.0
2018,7,12,19,30,7.0,3.0,2.5,19.3,3.0,2.95,0.0
2018,7,12,19,45,3.5,1.5,2.45,19.0,1.5,0.0,0.0
2018,7,12,20,0,0.0,0.0,2.4,18.7,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,2.35,18.65,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,2.3,18.6,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,2.25,18.55,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,2.15,18.45,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,2.1,18.4,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,2.05,18.35,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,2.0,18.3,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,1.95,18.2,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,1.9,18.1,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,1.9,18.05,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.9,17.9,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.9,17.8,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.95,17.75,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,2.05,17.6,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,2.15,17.35,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,2.25,17.1,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,2.35,16.85,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,2.45,16.55,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,2.45,16.05,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,2.35,15.75,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,7,13,4,45,0.0,1.0,2.3,15.85,1.0,0.0,0.0
2018,7,13,5,0,0.0,2.0,2.3,15.9,2.0,1.97,0.0
2018,7,13,5,15,0.5,12.5,2.3,16.3,12.5,12.06,0.0
2018,7,13,5,30,1.0,23.0,2.3,16.7,23.0,22.21,11.85
2018,7,13,5,45,6.5,39.5,2.3,17.1,40.5,37.86,25.26
2018,7,13,6,0,12.0,56.0,2.3,17.5,58.0,54.43,39.26
2018,7,13,6,15,73.5,79.0,2.3,17.95,99.0,84.96,62.31
2018,7,13,6,30,135.0,102.0,2.3,18.4,140.0,124.17,92.8
2018,7,13,6,45,123.0,112.0,2.25,18.85,152.0,139.21,106.37
2018,7,13,7,0,111.0,122.0,2.2,19.3,164.0,152.73,118.35
2018,7,13,7,15,60.5,118.0,2.25,19.9,141.5,136.53,106.19
2018,7,13,7,30,10.0,114.0,2.3,20.5,119.0,114.37,88.33
2018,7,13,7,45,20.5,153.5,2.35,21.1,164.5,158.1,123.08
2018,7,13,8,0,31.0,193.0,2.4,21.7,210.0,204.19,158.92
2018,7,13,8,15,20.5,187.0,2.45,22.3,198.5,192.98,149.18
2018,7,13,8,30,10.0,181.0,2.5,22.9,187.0,181.72,139.51
2018,7,13,8,45,18.5,204.5,2.55,23.5,217.0,210.91,161.72
2018,7,13,9,0,27.0,228.0,2.6,24.1,247.0,243.17,185.89
2018,7,13,9,15,208.0,260.5,2.6,24.65,422.0,420.34,322.86
2018,7,13,9,30,389.0,293.0,2.6,25.2,597.0,609.54,461.18
2018,7,13,9,45,510.5,257.5,2.65,25.75,675.0,689.93,518.4
2018,7,13,10,0,632.0,222.0,2.7,26.3,753.0,778.23,580.31
2018,7,13,10,15,651.0,221.0,2.75,26.8,784.0,813.69,602.81
2018,7,13,10,30,670.0,220.0,2.8,27.3,815.0,848.01,624.07
2018,7,13,10,45,747.0,183.5,2.8,27.8,861.5,896.4,654.0
2018,7,13,11,0,824.0,147.0,2.8,28.3,908.0,943.14,682.26
2018,7,13,11,15,794.0,167.0,2.85,28.65,910.0,952.64,686.98
2018,7,13,11,30,764.0,187.0,2.9,29.0,912.0,953.35,686.43
2018,7,13,11,45,777.5,180.5,3.0,29.4,923.0,967.12,694.72
2018,7,13,12,0,791.0,174.0,3.1,29.8,934.0,978.13,701.18
2018,7,13,12,15,815.0,159.5,3.15,30.0,942.0,988.59,707.56
2018,7,13,12,30,839.0,145.0,3.2,30.2,950.0,990.32,708.45
2018,7,13,12,45,852.0,134.5,3.25,30.35,946.5,987.89,706.99
2018,7,13,13,0,865.0,124.0,3.3,30.5,943.0,982.09,703.5
2018,7,13,13,15,862.5,123.0,3.35,30.55,928.5,967.36,694.66
2018,7,13,13,30,860.0,122.0,3.4,30.6,914.0,949.64,683.99
2018,7,13,13,45,856.0,120.0,3.4,30.65,892.5,926.58,669.57
2018,7,13,14,0,852.0,118.0,3.4,30.7,871.0,900.77,653.39
2018,7,13,14,15,846.0,116.5,3.4,30.6,843.5,871.06,634.99
2018,7,13,14,30,840.0,115.0,3.4,30.5,816.0,838.97,614.94
2018,7,13,14,45,832.0,113.0,3.4,30.4,783.0,802.51,591.81
2018,7,13,15,0,824.0,111.0,3.4,30.3,750.0,764.14,567.19
2018,7,13,15,15,812.5,108.5,3.4,30.3,711.5,720.94,538.76
2018,7,13,15,30,801.0,106.0,3.4,30.3,673.0,677.85,510.11
2018,7,13,15,45,786.5,103.0,3.4,29.8,630.0,629.58,477.11
2018,7,13,16,0,772.0,100.0,3.4,29.3,587.0,580.82,442.3
2018,7,13,16,15,753.5,96.5,3.4,28.85,541.0,529.05,404.13
2018,7,13,16,30,735.0,93.0,3.4,28.4,495.0,477.67,365.07
2018,7,13,16,45,710.5,88.5,3.4,27.95,447.0,423.14,322.43
2018,7,13,17,0,686.0,84.0,3.4,27.5,399.0,369.33,279.05
2018,7,13,17,15,653.0,79.5,3.4,26.75,350.5,314.92,234.38
2018,7,13,17,30,620.0,75.0,3.4,26.0,302.0,263.45,190.98
2018,7,13,17,45,574.5,69.5,3.4,25.25,254.5,211.06,146.71
2018,7,13,18,0,529.0,64.0,3.4,24.5,207.0,163.46,106.7
2018,7,13,18,15,463.5,56.0,3.35,23.65,162.5,115.66,69.06
2018,7,13,18,30,398.0,48.0,3.3,22.8,118.0,75.26,40.5
2018,7,13,18,45,304.5,38.0,3.25,21.95,81.5,39.62,20.47
2018,7,13,19,0,211.0,28.0,3.2,21.1,45.0,21.8,9.97
2018,7,13,19,15,117.0,16.0,3.2,20.55,24.5,15.73,0.0
2018,7,13,19,30,23.0,4.0,3.2,20.0,4.0,0.0,0.0
2018,7,13,19,45,11.5,2.0,3.15,19.5,2.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,3.1,18.7,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,3.1,18.4,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,3.05,18.15,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,3.0,17.9,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,3.0,17.75,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,3.0,17.6,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,2.95,17.45,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,2.9,17.3,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,2.9,17.15,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,2.9,16.8,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.85,16.75,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.75,16.6,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.7,16.35,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.65,16.1,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.6,15.85,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.6,15.55,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.6,14.75,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.6,14.75,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,14,4,45,16.0,2.5,2.65,14.9,2.5,0.0,0.0
2018,7,14,5,0,32.0,5.0,2.7,15.0,5.0,4.91,0.0
2018,7,14,5,15,140.0,17.5,2.75,15.4,28.5,17.2,0.0
2018,7,14,5,30,248.0,30.0,2.8,15.8,52.0,23.86,12.98
2018,7,14,5,45,341.0,39.5,2.85,16.25,90.0,45.64,23.78
2018,7,14,6,0,434.0,49.0,2.9,16.7,128.0,83.72,46.62
2018,7,14,6,15,371.0,56.0,2.85,17.2,138.5,106.7,67.68
2018,7,14,6,30,308.0,63.0,2.8,17.7,149.0,122.35,84.93
2018,7,14,6,45,158.0,93.5,2.8,18.25,138.0,130.67,98.62
2018,7,14,7,0,8.0,124.0,2.8,18.8,127.0,121.61,95.34
2018,7,14,7,15,31.0,154.0,2.8,19.45,168.0,159.79,125.7
2018,7,14,7,30,54.0,184.0,2.8,20.1,209.0,200.67,157.83
2018,7,14,7,45,157.5,198.0,2.8,20.8,283.0,268.46,211.04
2018,7,14,8,0,261.0,212.0,2.8,21.5,357.0,347.43,272.48
2018,7,14,8,15,486.0,166.5,2.85,22.15,465.5,449.19,352.25
2018,7,14,8,30,711.0,121.0,2.9,22.8,574.0,570.35,444.94
2018,7,14,8,45,770.0,109.0,2.95,23.45,631.5,630.99,489.22
2018,7,14,9,0,829.0,97.0,3.0,24.1,689.0,693.51,532.81
2018,7,14,9,15,840.0,99.0,3.05,24.65,727.5,737.9,561.69
2018,7,14,9,30,851.0,101.0,3.1,25.2,766.0,780.93,589.3
2018,7,14,9,45,859.5,102.5,3.15,25.7,799.5,819.78,613.79
2018,7,14,10,0,868.0,104.0,3.2,26.2,833.0,856.65,636.68
2018,7,14,10,15,874.5,105.5,3.3,26.6,860.5,889.57,657.26
2018,7,14,10,30,881.0,107.0,3.4,27.0,888.0,920.02,676.11
2018,7,14,10,45,879.0,111.5,3.5,27.4,907.0,942.91,689.9
2018,7,14,11,0,877.0,116.0,3.6,27.8,926.0,962.69,701.69
2018,7,14,11,15,769.0,188.5,3.7,27.9,906.5,949.98,693.04
2018,7,14,11,30,661.0,261.0,3.8,28.0,887.0,930.59,680.23
2018,7,14,11,45,633.0,277.0,3.9,28.1,880.5,925.01,675.86
2018,7,14,12,0,605.0,293.0,4.0,28.2,874.0,916.49,669.48
2018,7,14,12,15,712.5,227.5,4.05,28.05,911.0,959.1,700.2
2018,7,14,12,30,820.0,162.0,4.1,27.9,948.0,994.42,723.91
2018,7,14,12,45,826.5,153.5,4.2,27.75,940.5,981.54,716.36
2018,7,14,13,0,833.0,145.0,4.3,27.6,933.0,971.7,711.21
2018,7,14,13,15,861.5,127.0,4.3,27.45,930.5,970.51,711.3
2018,7,14,13,30,890.0,109.0,4.3,27.3,928.0,965.22,708.72
2018,7,14,13,45,854.0,127.0,4.35,27.1,897.5,931.87,687.89
2018,7,14,14,0,818.0,145.0,4.4,26.9,867.0,901.12,668.86
2018,7,14,14,15,830.0,131.5,4.4,26.6,844.0,872.08,650.87
2018,7,14,14,30,842.0,118.0,4.4,26.3,821.0,843.79,633.27
2018,7,14,14,45,847.5,109.0,4.4,26.0,791.0,811.28,612.63
2018,7,14,15,0,853.0,100.0,4.4,25.7,761.0,775.86,589.78
2018,7,14,15,15,841.5,98.0,4.4,25.7,722.0,732.04,560.07
2018,7,14,15,30,830.0,96.0,4.4,25.7,683.0,686.92,529.14
2018,7,14,15,45,816.5,93.5,4.35,24.65,640.0,638.89,496.8
2018,7,14,16,0,803.0,91.0,4.3,23.6,597.0,590.76,462.2
2018,7,14,16,15,785.0,88.5,4.3,22.85,551.0,538.81,423.12
2018,7,14,16,30,767.0,86.0,4.3,22.1,505.0,487.15,382.95
2018,7,14,16,45,743.5,82.5,4.25,21.4,456.5,432.45,338.98
2018,7,14,17,0,720.0,79.0,4.2,20.7,408.0,379.14,294.68
2018,7,14,17,15,688.5,74.0,4.1,20.15,358.5,323.08,246.85
2018,7,14,17,30,657.0,69.0,4.0,19.6,309.0,268.75,199.44
2018,7,14,17,45,613.0,64.0,3.9,19.05,260.5,215.2,152.55
2018,7,14,18,0,569.0,59.0,3.8,18.5,212.0,166.24,109.99
2018,7,14,18,15,504.5,52.5,3.75,18.15,167.0,117.8,70.62
2018,7,14,18,30,440.0,46.0,3.7,17.8,122.0,76.62,40.91
2018,7,14,18,45,343.5,36.5,3.6,17.4,84.5,39.07,19.83
2018,7,14,19,0,247.0,27.0,3.5,17.0,47.0,21.47,9.74
2018,7,14,19,15,138.5,15.5,3.5,16.75,25.5,15.24,0.0
2018,7,14,19,30,30.0,4.0,3.5,16.5,4.0,0.0,0.0
2018,7,14,19,45,15.0,2.0,3.5,16.25,2.0,0.0,0.0
2018,7,14,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,3.5,15.05,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,3.45,14.8,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,3.35,14.45,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,3.25,14.3,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,3.2,14.15,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,3.0,13.85,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.35,13.2,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,7,15,4,45,16.0,2.0,2.5,13.4,2.0,0.0,0.0
2018,7,15,5,0,32.0,4.0,2.6,13.5,4.0,3.93,0.0
2018,7,15,5,15,144.0,15.0,2.7,13.95,26.0,14.74,0.0
2018,7,15,5,30,256.0,26.0,2.8,14.4,48.0,20.03,9.87
2018,7,15,5,45,373.0,35.0,2.85,14.8,90.5,42.01,20.41
2018,7,15,6,0,490.0,44.0,2.9,15.2,133.0,83.5,44.53
2018,7,15,6,15,286.0,45.5,2.9,15.75,101.5,83.84,52.63
2018,7,15,6,30,82.0,47.0,2.9,16.3,70.0,61.47,43.22
2018,7,15,6,45,41.0,62.0,2.95,16.8,73.5,70.64,52.81
2018,7,15,7,0,0.0,77.0,3.0,17.3,77.0,74.39,56.97
2018,7,15,7,15,5.5,114.5,3.0,17.95,117.0,112.44,88.06
2018,7,15,7,30,11.0,152.0,3.0,18.6,157.0,151.24,119.15
2018,7,15,7,45,64.5,192.0,3.0,19.25,227.0,216.95,171.36
2018,7,15,8,0,118.0,232.0,3.0,19.9,297.0,289.63,228.19
2018,7,15,8,15,368.0,197.0,3.0,20.55,426.0,410.83,324.17
2018,7,15,8,30,618.0,162.0,3.0,21.2,555.0,552.89,433.49
2018,7,15,8,45,749.5,125.5,3.0,21.8,636.0,633.43,493.77
2018,7,15,9,0,881.0,89.0,3.0,22.4,717.0,721.97,556.75
2018,7,15,9,15,896.5,89.5,3.05,22.95,759.0,770.38,588.17
2018,7,15,9,30,912.0,90.0,3.1,23.5,801.0,817.63,618.55
2018,7,15,9,45,914.5,94.0,3.15,24.05,834.0,856.28,642.58
2018,7,15,10,0,917.0,98.0,3.2,24.6,867.0,892.37,664.68
2018,7,15,10,15,924.5,99.0,3.25,25.05,896.5,927.16,685.96
2018,7,15,10,30,932.0,100.0,3.3,25.5,926.0,959.37,705.37
2018,7,15,10,45,937.5,100.0,3.35,25.9,948.0,985.94,721.11
2018,7,15,11,0,943.0,100.0,3.4,26.3,970.0,1009.53,734.9
2018,7,15,11,15,946.5,100.5,3.55,26.5,985.0,1028.56,747.09
2018,7,15,11,30,950.0,101.0,3.7,26.7,1000.0,1044.31,757.25
2018,7,15,11,45,952.5,100.5,3.8,26.85,1008.0,1054.68,763.81
2018,7,15,12,0,955.0,100.0,3.9,27.0,1016.0,1061.62,768.3
2018,7,15,12,15,954.5,101.0,4.0,26.95,1016.0,1063.61,770.33
2018,7,15,12,30,954.0,102.0,4.1,26.9,1016.0,1062.1,770.23
2018,7,15,12,45,951.5,102.5,4.15,26.85,1008.0,1054.61,766.05
2018,7,15,13,0,949.0,103.0,4.2,26.8,1000.0,1043.68,759.77
2018,7,15,13,15,946.0,102.0,4.3,26.6,984.0,1027.37,750.8
2018,7,15,13,30,943.0,101.0,4.4,26.4,968.0,1007.78,739.7
2018,7,15,13,45,938.5,100.5,4.45,26.2,946.0,984.1,725.61
2018,7,15,14,0,934.0,100.0,4.5,26.0,924.0,957.41,709.47
2018,7,15,14,15,928.5,98.5,4.5,25.7,895.0,925.94,690.06
2018,7,15,14,30,923.0,97.0,4.5,25.4,866.0,891.79,668.67
2018,7,15,14,45,915.0,94.5,4.5,25.05,830.5,852.06,643.48
2018,7,15,15,0,907.0,92.0,4.5,24.7,795.0,810.18,616.51
2018,7,15,15,15,896.5,90.5,4.5,24.7,755.0,765.52,586.41
2018,7,15,15,30,886.0,89.0,4.5,24.7,715.0,719.33,554.88
2018,7,15,15,45,873.0,87.0,4.45,23.9,670.5,669.68,521.48
2018,7,15,16,0,860.0,85.0,4.4,23.1,626.0,619.21,484.74
2018,7,15,16,15,843.0,82.0,4.3,22.5,578.0,564.88,443.46
2018,7,15,16,30,826.0,79.0,4.2,21.9,530.0,510.54,400.92
2018,7,15,16,45,803.0,76.0,4.1,21.35,479.5,453.56,354.88
2018,7,15,17,0,780.0,73.0,4.0,20.8,429.0,397.82,308.37
2018,7,15,17,15,749.0,69.0,3.9,20.25,377.5,339.7,258.75
2018,7,15,17,30,718.0,65.0,3.8,19.7,326.0,284.23,210.14
2018,7,15,17,45,674.0,60.5,3.7,19.15,275.5,227.92,160.71
2018,7,15,18,0,630.0,56.0,3.6,18.6,225.0,174.93,114.57
2018,7,15,18,15,564.0,50.0,3.45,18.15,177.5,123.36,72.59
2018,7,15,18,30,498.0,44.0,3.3,17.7,130.0,79.2,40.87
2018,7,15,18,45,394.5,35.5,3.2,17.2,90.0,39.23,19.19
2018,7,15,19,0,291.0,27.0,3.1,16.7,50.0,21.58,9.56
2018,7,15,19,15,164.0,16.0,3.05,16.4,27.0,15.73,0.0
2018,7,15,19,30,37.0,5.0,3.0,16.1,4.0,0.0,0.0
2018,7,15,19,45,18.5,2.5,3.0,15.85,2.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,3.0,15.05,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,3.0,14.75,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,2.85,13.9,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,2.75,13.4,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,2.65,13.1,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,2.5,12.85,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,2.35,12.6,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,7,16,4,45,23.5,2.5,2.6,13.1,2.5,0.0,0.0
2018,7,16,5,0,47.0,5.0,2.7,13.3,5.0,4.91,0.0
2018,7,16,5,15,185.5,16.0,2.8,13.75,30.0,15.73,0.0
2018,7,16,5,30,324.0,27.0,2.9,14.2,55.0,21.15,10.49
2018,7,16,5,45,424.0,35.0,3.0,14.7,96.0,43.22,20.51
2018,7,16,6,0,524.0,43.0,3.1,15.2,137.0,84.93,44.45
2018,7,16,6,15,316.0,52.5,3.05,15.75,114.5,94.25,60.01
2018,7,16,6,30,108.0,62.0,3.0,16.3,92.0,80.7,58.34
2018,7,16,6,45,56.0,87.0,2.9,16.9,102.5,98.12,75.26
2018,7,16,7,0,4.0,112.0,2.8,17.5,113.0,108.97,85.54
2018,7,16,7,15,63.0,146.0,2.75,18.25,175.0,163.95,129.33
2018,7,16,7,30,122.0,180.0,2.7,19.0,237.0,226.48,178.91
2018,7,16,7,45,442.0,139.0,2.65,19.7,377.5,348.94,275.67
2018,7,16,8,0,762.0,98.0,2.6,20.4,518.0,502.36,394.88
2018,7,16,8,15,821.0,88.0,2.65,21.2,577.5,564.75,442.21
2018,7,16,8,30,880.0,78.0,2.7,22.0,637.0,630.64,491.25
2018,7,16,8,45,893.5,79.5,2.7,22.8,681.5,681.64,527.05
2018,7,16,9,0,907.0,81.0,2.7,23.6,726.0,731.78,559.37
2018,7,16,9,15,915.0,83.5,2.75,24.25,765.5,777.68,588.66
2018,7,16,9,30,923.0,86.0,2.8,24.9,805.0,821.79,616.27
2018,7,16,9,45,928.5,88.5,2.85,25.55,839.0,861.83,640.71
2018,7,16,10,0,934.0,91.0,2.9,26.2,873.0,899.48,663.27
2018,7,16,10,15,939.5,92.5,3.0,26.75,901.5,933.54,683.86
2018,7,16,10,30,945.0,94.0,3.1,27.3,930.0,964.88,702.53
2018,7,16,10,45,949.5,94.5,3.15,27.85,952.0,991.36,717.59
2018,7,16,11,0,954.0,95.0,3.2,28.4,974.0,1014.78,730.65
2018,7,16,11,15,956.5,96.0,3.3,28.7,989.0,1033.57,741.89
2018,7,16,11,30,959.0,97.0,3.4,29.0,1004.0,1049.01,751.09
2018,7,16,11,45,961.0,97.0,3.45,29.3,1011.5,1059.51,756.84
2018,7,16,12,0,963.0,97.0,3.5,29.6,1019.0,1066.53,760.52
2018,7,16,12,15,960.5,99.0,3.6,29.75,1018.5,1067.57,761.39
2018,7,16,12,30,958.0,101.0,3.7,29.9,1018.0,1065.1,760.17
2018,7,16,12,45,953.5,102.5,3.75,30.0,1009.0,1056.63,755.04
2018,7,16,13,0,949.0,104.0,3.8,30.1,1000.0,1044.75,747.88
2018,7,16,13,15,946.5,103.5,3.85,30.05,985.0,1029.44,739.06
2018,7,16,13,30,944.0,103.0,3.9,30.0,970.0,1010.83,728.17
2018,7,16,13,45,940.0,102.0,3.95,29.95,948.0,987.09,713.99
2018,7,16,14,0,936.0,101.0,4.0,29.9,926.0,960.3,697.81
2018,7,16,14,15,930.0,99.5,4.0,29.65,897.0,928.32,678.43
2018,7,16,14,30,924.0,98.0,4.0,29.4,868.0,893.68,657.16
2018,7,16,14,45,916.0,96.5,4.05,29.15,833.0,854.92,633.17
2018,7,16,15,0,908.0,95.0,4.1,28.9,798.0,814.0,607.43
2018,7,16,15,15,897.5,93.0,4.1,28.9,757.5,768.76,577.58
2018,7,16,15,30,887.0,91.0,4.1,28.9,717.0,721.99,546.34
2018,7,16,15,45,873.5,89.0,4.05,28.1,672.0,671.93,513.36
2018,7,16,16,0,860.0,87.0,4.0,27.3,627.0,621.09,477.18
2018,7,16,16,15,842.5,84.0,3.95,26.75,578.5,566.43,436.57
2018,7,16,16,30,825.0,81.0,3.9,26.2,530.0,511.85,394.7
2018,7,16,16,45,801.5,78.0,3.8,25.65,479.5,454.64,349.38
2018,7,16,17,0,778.0,75.0,3.7,25.1,429.0,398.72,303.62
2018,7,16,17,15,747.0,71.0,3.6,24.3,377.5,340.66,255.22
2018,7,16,17,30,716.0,67.0,3.5,23.5,326.0,285.26,207.71
2018,7,16,17,45,671.5,62.0,3.4,22.7,275.0,228.42,158.82
2018,7,16,18,0,627.0,57.0,3.3,21.9,224.0,174.94,113.11
2018,7,16,18,15,560.0,50.5,3.2,21.05,176.0,122.92,71.53
2018,7,16,18,30,493.0,44.0,3.1,20.2,128.0,78.45,40.07
2018,7,16,18,45,388.0,35.5,2.95,19.35,88.5,38.77,18.88
2018,7,16,19,0,283.0,27.0,2.8,18.5,49.0,21.69,9.2
2018,7,16,19,15,158.5,16.0,2.8,18.0,26.5,15.73,0.0
2018,7,16,19,30,34.0,5.0,2.8,17.5,4.0,0.0,0.0
2018,7,16,19,45,17.0,2.5,2.75,17.0,2.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,2.7,16.25,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.65,15.75,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.55,15.35,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,2.45,15.05,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,2.35,14.8,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,2.25,14.4,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,2.15,14.25,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,2.05,13.65,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,1.95,13.4,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,1.85,13.25,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,1.55,12.75,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,7,17,4,45,22.5,2.5,1.95,13.35,2.5,0.0,0.0
2018,7,17,5,0,45.0,5.0,2.1,13.6,5.0,4.91,0.0
2018,7,17,5,15,182.0,16.5,2.25,14.15,29.5,16.22,0.0
2018,7,17,5,30,319.0,28.0,2.4,14.7,54.0,22.29,11.02
2018,7,17,5,45,419.5,35.5,2.5,15.25,94.5,42.92,20.59
2018,7,17,6,0,520.0,43.0,2.6,15.8,135.0,83.83,43.67
2018,7,17,6,15,346.5,49.0,2.6,16.45,118.5,95.03,59.13
2018,7,17,6,30,173.0,55.0,2.6,17.1,102.0,86.53,60.45
2018,7,17,6,45,92.0,86.5,2.65,17.75,112.0,106.81,81.08
2018,7,17,7,0,11.0,118.0,2.7,18.4,122.0,116.84,91.55
2018,7,17,7,15,48.5,147.5,2.7,19.1,169.5,159.99,125.84
2018,7,17,7,30,86.0,177.0,2.7,19.8,217.0,207.35,163.26
2018,7,17,7,45,275.0,170.5,2.7,20.5,318.0,298.43,235.16
2018,7,17,8,0,464.0,164.0,2.7,21.2,419.0,408.66,321.23
2018,7,17,8,15,652.5,128.0,2.7,21.95,522.0,507.26,397.28
2018,7,17,8,30,841.0,92.0,2.7,22.7,625.0,619.88,481.9
2018,7,17,8,45,872.0,88.0,2.75,23.45,675.0,675.32,521.39
2018,7,17,9,0,903.0,84.0,2.8,24.2,725.0,731.45,558.44
2018,7,17,9,15,910.5,87.0,2.85,24.8,764.5,777.38,587.8
2018,7,17,9,30,918.0,90.0,2.9,25.4,804.0,821.49,615.51
2018,7,17,9,45,921.5,94.5,2.9,26.05,838.0,861.8,639.81
2018,7,17,10,0,925.0,99.0,2.9,26.7,872.0,899.6,662.09
2018,7,17,10,15,931.5,99.5,2.95,27.2,900.5,933.31,682.16
2018,7,17,10,30,938.0,100.0,3.0,27.7,929.0,964.37,700.37
2018,7,17,10,45,943.0,100.5,3.0,28.2,951.5,991.21,715.36
2018,7,17,11,0,948.0,101.0,3.0,28.7,974.0,1015.02,728.34
2018,7,17,11,15,951.5,102.0,3.05,29.05,989.5,1034.72,739.57
2018,7,17,11,30,955.0,103.0,3.1,29.4,1005.0,1051.11,748.77
2018,7,17,11,45,956.5,103.0,3.15,29.75,1012.5,1061.11,754.03
2018,7,17,12,0,958.0,103.0,3.2,30.1,1020.0,1067.63,757.24
2018,7,17,12,15,955.0,104.5,3.25,30.25,1018.5,1067.67,757.13
2018,7,17,12,30,952.0,106.0,3.3,30.4,1017.0,1064.21,754.98
2018,7,17,12,45,946.5,108.5,3.35,30.55,1008.0,1055.81,749.85
2018,7,17,13,0,941.0,111.0,3.4,30.7,999.0,1044.03,742.71
2018,7,17,13,15,938.0,111.0,3.45,30.8,984.0,1028.86,733.67
2018,7,17,13,30,935.0,111.0,3.5,30.9,969.0,1010.42,722.62
2018,7,17,13,45,931.0,109.5,3.5,30.95,946.5,986.35,707.79
2018,7,17,14,0,927.0,108.0,3.5,31.0,924.0,959.25,691.06
2018,7,17,14,15,920.5,107.0,3.55,30.9,895.0,927.56,672.02
2018,7,17,14,30,914.0,106.0,3.6,30.8,866.0,893.27,651.15
2018,7,17,14,45,905.5,104.5,3.6,30.65,831.0,854.41,626.9
2018,7,17,15,0,897.0,103.0,3.6,30.5,796.0,813.44,601.03
2018,7,17,15,15,886.0,101.0,3.6,30.5,755.5,768.21,571.59
2018,7,17,15,30,875.0,99.0,3.6,30.5,715.0,721.51,540.81
2018,7,17,15,45,860.5,96.0,3.65,29.8,669.5,670.26,507.22
2018,7,17,16,0,846.0,93.0,3.7,29.1,624.0,618.33,470.82
2018,7,17,16,15,827.0,90.5,3.65,28.45,575.5,564.26,431.21
2018,7,17,16,30,808.0,88.0,3.6,27.8,527.0,509.88,390.07
2018,7,17,16,45,783.0,84.5,3.55,27.2,476.0,452.26,345.07
2018,7,17,17,0,758.0,81.0,3.5,26.6,425.0,396.12,299.73
2018,7,17,17,15,724.5,77.0,3.45,25.65,373.5,338.19,252.1
2018,7,17,17,30,691.0,73.0,3.4,24.7,322.0,282.14,204.73
2018,7,17,17,45,644.0,67.5,3.3,23.7,271.0,225.37,156.55
2018,7,17,18,0,597.0,62.0,3.2,22.7,220.0,173.55,112.73
2018,7,17,18,15,526.5,55.0,3.15,21.7,172.5,122.24,72.19
2018,7,17,18,30,456.0,48.0,3.1,20.7,125.0,78.93,41.81
2018,7,17,18,45,348.0,38.0,3.0,19.75,85.5,39.91,20.56
2018,7,17,19,0,240.0,28.0,2.9,18.8,46.0,22.84,9.55
2018,7,17,19,15,127.5,15.0,2.9,18.2,24.0,14.74,0.0
2018,7,17,19,30,15.0,2.0,2.9,17.6,2.0,0.0,0.0
2018,7,17,19,45,7.5,1.0,2.9,17.05,1.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,2.85,16.3,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,2.8,15.85,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,2.65,15.3,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,2.55,15.1,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,2.05,14.55,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,1.75,13.3,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,1.65,13.15,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,7,18,4,45,14.5,2.0,2.05,13.75,2.0,0.0,0.0
2018,7,18,5,0,29.0,4.0,2.2,14.0,4.0,0.0,0.0
2018,7,18,5,15,141.0,17.0,2.3,14.55,27.0,16.71,0.0
2018,7,18,5,30,253.0,30.0,2.4,15.1,50.0,24.51,12.24
2018,7,18,5,45,355.5,39.5,2.5,15.6,89.5,44.16,23.16
2018,7,18,6,0,458.0,49.0,2.6,16.1,129.0,83.41,45.8
2018,7,18,6,15,525.0,56.0,2.6,16.75,176.0,126.85,77.68
2018,7,18,6,30,592.0,63.0,2.6,17.4,223.0,177.87,119.38
2018,7,18,6,45,427.0,90.0,2.55,18.1,218.0,195.42,143.05
2018,7,18,7,0,262.0,117.0,2.5,18.8,213.0,194.59,149.18
2018,7,18,7,15,410.5,117.0,2.5,19.45,293.5,265.35,205.41
2018,7,18,7,30,559.0,117.0,2.5,20.1,374.0,352.5,274.72
2018,7,18,7,45,678.5,102.5,2.45,20.75,450.0,425.42,332.63
2018,7,18,8,0,798.0,88.0,2.4,21.4,526.0,509.88,398.21
2018,7,18,8,15,817.0,91.0,2.4,22.05,574.0,564.22,439.36
2018,7,18,8,30,836.0,94.0,2.4,22.7,622.0,618.85,479.47
2018,7,18,8,45,850.5,96.0,2.45,23.4,666.5,668.49,514.87
2018,7,18,9,0,865.0,98.0,2.5,24.1,711.0,718.13,547.8
2018,7,18,9,15,873.5,101.0,2.55,24.8,750.0,763.33,576.49
2018,7,18,9,30,882.0,104.0,2.6,25.5,789.0,806.87,603.58
2018,7,18,9,45,887.0,107.5,2.65,26.15,822.5,846.16,627.51
2018,7,18,10,0,892.0,111.0,2.7,26.8,856.0,883.14,649.63
2018,7,18,10,15,899.0,112.0,2.75,27.35,884.5,916.89,669.64
2018,7,18,10,30,906.0,113.0,2.8,27.9,913.0,948.11,687.85
2018,7,18,10,45,865.5,141.0,2.85,28.45,920.5,959.3,693.02
2018,7,18,11,0,825.0,169.0,2.9,29.0,928.0,970.98,698.74
2018,7,18,11,15,719.0,239.0,3.0,29.3,908.0,956.13,688.52
2018,7,18,11,30,613.0,309.0,3.1,29.6,888.0,931.27,669.78
2018,7,18,11,45,579.0,335.0,3.2,29.9,885.0,929.6,667.26
2018,7,18,12,0,545.0,361.0,3.3,30.2,882.0,925.32,662.89
2018,7,18,12,15,606.0,323.0,3.4,30.3,902.0,948.65,680.58
2018,7,18,12,30,667.0,285.0,3.5,30.4,922.0,970.6,697.12
2018,7,18,12,45,710.0,253.5,3.55,30.55,927.0,977.54,702.14
2018,7,18,13,0,753.0,222.0,3.6,30.7,932.0,980.73,704.33
2018,7,18,13,15,778.5,203.0,3.65,30.7,926.5,972.1,699.43
2018,7,18,13,30,804.0,184.0,3.7,30.7,921.0,964.14,695.13
2018,7,18,13,45,755.5,205.5,3.7,30.7,885.0,926.99,671.53
2018,7,18,14,0,707.0,227.0,3.7,30.7,849.0,886.08,645.5
2018,7,18,14,15,693.5,222.5,3.7,30.55,816.0,849.69,622.67
2018,7,18,14,30,680.0,218.0,3.7,30.4,783.0,811.77,598.32
2018,7,18,14,45,763.0,170.0,3.7,30.25,779.0,806.24,596.41
2018,7,18,15,0,846.0,122.0,3.7,30.1,775.0,794.79,590.07
2018,7,18,15,15,846.5,114.0,3.7,30.1,738.5,751.7,561.67
2018,7,18,15,30,847.0,106.0,3.7,30.1,702.0,708.67,533.19
2018,7,18,15,45,814.0,107.5,3.75,29.5,650.0,651.99,494.63
2018,7,18,16,0,781.0,109.0,3.8,28.9,598.0,594.96,453.97
2018,7,18,16,15,781.5,101.5,3.85,28.25,558.0,549.32,420.81
2018,7,18,16,30,782.0,94.0,3.9,27.6,518.0,502.18,385.17
2018,7,18,16,45,756.5,90.0,4.0,26.9,467.5,445.1,340.76
2018,7,18,17,0,731.0,86.0,4.1,26.2,417.0,389.6,296.04
2018,7,18,17,15,696.0,81.5,4.1,25.15,366.0,331.1,247.99
2018,7,18,17,30,661.0,77.0,4.1,24.1,315.0,276.53,201.8
2018,7,18,17,45,611.5,71.5,4.1,23.05,264.5,220.77,154.49
2018,7,18,18,0,562.0,66.0,4.1,22.0,214.0,170.27,111.85
2018,7,18,18,15,490.0,58.0,4.0,20.95,167.0,119.77,71.99
2018,7,18,18,30,418.0,50.0,3.9,19.9,120.0,77.48,42.26
2018,7,18,18,45,311.5,39.0,3.8,18.85,81.5,39.75,21.25
2018,7,18,19,0,205.0,28.0,3.7,17.8,43.0,22.0,8.57
2018,7,18,19,15,108.0,15.0,3.55,17.35,22.5,14.74,0.0
2018,7,18,19,30,11.0,2.0,3.4,16.9,2.0,0.0,0.0
2018,7,18,19,45,5.5,1.0,3.3,16.45,1.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,3.0,15.85,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,2.65,15.6,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,2.05,15.45,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,1.8,15.35,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,1.6,15.25,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,1.55,15.15,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,1.6,15.05,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,1.65,14.9,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,1.75,14.7,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,1.9,14.45,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,2.05,14.2,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.15,13.95,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.2,13.65,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.85,13.25,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,7,19,4,45,8.0,1.5,3.35,13.55,1.5,0.0,0.0
2018,7,19,5,0,16.0,3.0,3.6,13.7,3.0,0.0,0.0
2018,7,19,5,15,94.5,16.0,3.7,14.2,23.0,15.73,0.0
2018,7,19,5,30,173.0,29.0,3.8,14.7,43.0,22.69,10.49
2018,7,19,5,45,261.5,42.5,3.85,15.2,80.0,42.88,24.22
2018,7,19,6,0,350.0,56.0,3.9,15.7,117.0,79.42,46.89
2018,7,19,6,15,253.0,68.5,3.8,16.35,120.0,98.71,66.24
2018,7,19,6,30,156.0,81.0,3.7,17.0,123.0,107.51,78.58
2018,7,19,6,45,159.5,107.0,3.55,17.6,157.5,142.96,108.9
2018,7,19,7,0,163.0,133.0,3.4,18.2,192.0,178.51,138.89
2018,7,19,7,15,350.5,133.5,3.25,18.9,286.0,258.93,201.85
2018,7,19,7,30,538.0,134.0,3.1,19.6,380.0,358.47,280.52
2018,7,19,7,45,604.0,134.0,2.95,20.35,440.5,420.82,330.07
2018,7,19,8,0,670.0,134.0,2.8,21.1,501.0,487.76,381.98
2018,7,19,8,15,691.5,139.5,2.7,21.9,548.0,540.15,421.26
2018,7,19,8,30,713.0,145.0,2.6,22.7,595.0,593.33,459.77
2018,7,19,8,45,730.5,149.0,2.5,23.55,638.5,642.84,494.19
2018,7,19,9,0,748.0,153.0,2.4,24.4,682.0,692.23,527.31
2018,7,19,9,15,680.0,189.5,2.35,25.25,691.0,709.75,535.6
2018,7,19,9,30,612.0,226.0,2.3,26.1,700.0,719.82,538.43
2018,7,19,9,45,609.0,241.5,2.3,26.95,731.0,755.84,560.47
2018,7,19,10,0,606.0,257.0,2.3,27.8,762.0,789.82,580.4
2018,7,19,10,15,651.5,245.0,2.3,28.5,805.0,837.47,610.83
2018,7,19,10,30,697.0,233.0,2.3,29.2,848.0,885.27,640.2
2018,7,19,10,45,792.0,182.0,2.35,29.9,897.0,936.46,670.72
2018,7,19,11,0,887.0,131.0,2.4,30.6,946.0,986.75,700.13
2018,7,19,11,15,889.5,132.5,2.5,31.05,960.5,1005.05,710.35
2018,7,19,11,30,892.0,134.0,2.6,31.5,975.0,1020.23,718.96
2018,7,19,11,45,892.0,135.5,2.75,32.0,982.0,1029.72,724.42
2018,7,19,12,0,892.0,137.0,2.9,32.5,989.0,1035.95,727.93
2018,7,19,12,15,889.5,138.5,3.05,32.6,988.0,1036.4,729.11
2018,7,19,12,30,887.0,140.0,3.2,32.7,987.0,1033.57,728.33
2018,7,19,12,45,875.5,145.5,3.35,32.85,976.0,1022.55,722.33
2018,7,19,13,0,864.0,151.0,3.5,33.0,965.0,1008.49,714.46
2018,7,19,13,15,819.0,175.5,3.65,32.8,937.0,983.85,700.85
2018,7,19,13,30,774.0,200.0,3.8,32.6,909.0,951.56,682.21
2018,7,19,13,45,766.0,197.0,3.95,32.35,884.5,925.07,667.3
2018,7,19,14,0,758.0,194.0,4.1,32.1,860.0,899.04,652.48
2018,7,19,14,15,792.0,169.5,4.15,31.6,845.5,880.86,642.92
2018,7,19,14,30,826.0,145.0,4.2,31.1,831.0,860.74,631.98
2018,7,19,14,45,813.0,144.0,4.25,30.6,795.5,821.11,607.72
2018,7,19,15,0,800.0,143.0,4.3,30.1,760.0,779.93,582.16
2018,7,19,15,15,786.5,140.5,4.3,30.1,720.5,735.56,552.68
2018,7,19,15,30,773.0,138.0,4.3,30.1,681.0,690.16,521.37
2018,7,19,15,45,755.5,134.5,4.3,28.8,636.5,640.61,488.28
2018,7,19,16,0,738.0,131.0,4.3,27.5,592.0,590.41,453.56
2018,7,19,16,15,719.5,125.0,4.2,26.8,545.0,537.24,414.25
2018,7,19,16,30,701.0,119.0,4.1,26.1,498.0,484.54,374.11
2018,7,19,16,45,677.5,112.0,4.0,25.4,449.0,429.25,330.75
2018,7,19,17,0,654.0,105.0,3.9,24.7,400.0,375.47,287.23
2018,7,19,17,15,622.0,98.0,3.8,23.95,351.0,320.4,241.62
2018,7,19,17,30,590.0,91.0,3.7,23.2,302.0,268.24,197.35
2018,7,19,17,45,546.5,81.5,3.55,22.45,253.0,213.97,151.26
2018,7,19,18,0,503.0,72.0,3.4,21.7,204.0,164.36,109.36
2018,7,19,18,15,438.5,62.0,3.3,21.0,159.0,116.3,71.28
2018,7,19,18,30,374.0,52.0,3.2,20.3,114.0,75.62,42.35
2018,7,19,18,45,282.0,39.5,3.1,19.6,77.5,38.49,20.76
2018,7,19,19,0,190.0,27.0,3.0,18.9,41.0,21.19,7.45
2018,7,19,19,15,100.5,14.5,2.95,18.5,21.5,14.25,0.0
2018,7,19,19,30,11.0,2.0,2.9,18.1,2.0,0.0,0.0
2018,7,19,19,45,5.5,1.0,2.9,17.75,1.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.9,17.4,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,2.85,17.15,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,2.8,16.9,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,2.75,16.7,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,2.6,16.35,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,2.35,15.7,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,2.35,15.3,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,2.45,15.15,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,2.65,14.8,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,2.7,14.35,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,2.4,13.75,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,2.35,13.8,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,7,20,4,45,0.5,0.5,2.5,14.15,0.5,0.0,0.0
2018,7,20,5,0,1.0,1.0,2.6,14.3,1.0,0.0,0.0
2018,7,20,5,15,17.0,13.0,2.65,14.9,14.5,12.78,0.0
2018,7,20,5,30,33.0,25.0,2.7,15.5,28.0,22.19,9.59
2018,7,20,5,45,88.5,44.5,2.8,16.05,58.5,42.03,26.88
2018,7,20,6,0,144.0,64.0,2.9,16.6,89.0,69.63,46.67
2018,7,20,6,15,241.5,81.0,2.9,17.3,139.0,108.81,74.8
2018,7,20,6,30,339.0,98.0,2.9,18.0,189.0,158.86,113.29
2018,7,20,6,45,396.5,109.0,2.95,18.7,237.0,204.68,151.13
2018,7,20,7,0,454.0,120.0,3.0,19.4,285.0,256.72,194.5
2018,7,20,7,15,496.5,128.0,2.95,20.15,333.5,306.46,236.05
2018,7,20,7,30,539.0,136.0,2.9,20.9,382.0,360.33,280.1
2018,7,20,7,45,575.5,140.0,2.85,21.65,430.0,412.76,322.05
2018,7,20,8,0,612.0,144.0,2.8,22.4,478.0,466.8,364.06
2018,7,20,8,15,638.5,148.0,2.8,23.2,524.0,517.76,402.55
2018,7,20,8,30,665.0,152.0,2.8,24.0,570.0,570.09,440.87
2018,7,20,8,45,688.5,153.5,2.8,24.85,613.5,618.96,475.5
2018,7,20,9,0,712.0,155.0,2.8,25.7,657.0,668.3,509.47
2018,7,20,9,15,735.5,153.0,2.85,26.4,697.5,714.26,540.78
2018,7,20,9,30,759.0,151.0,2.9,27.1,738.0,758.98,569.19
2018,7,20,9,45,782.5,145.0,2.95,27.85,774.0,800.1,594.54
2018,7,20,10,0,806.0,139.0,3.0,28.6,810.0,840.37,618.96
2018,7,20,10,15,813.5,140.5,3.05,29.1,837.5,873.0,638.59
2018,7,20,10,30,821.0,142.0,3.1,29.6,865.0,903.37,656.65
2018,7,20,10,45,827.0,142.5,3.2,30.1,886.0,924.37,668.8
2018,7,20,11,0,833.0,143.0,3.3,30.6,907.0,946.96,682.06
2018,7,20,11,15,836.0,143.5,3.45,30.8,920.5,963.89,692.81
2018,7,20,11,30,839.0,144.0,3.6,31.0,934.0,977.9,701.78
2018,7,20,11,45,841.0,144.0,3.7,31.25,941.0,987.43,707.48
2018,7,20,12,0,843.0,144.0,3.8,31.5,948.0,993.9,711.33
2018,7,20,12,15,846.0,141.5,3.9,31.5,948.5,995.78,713.06
2018,7,20,12,30,849.0,139.0,4.0,31.5,949.0,994.54,712.92
2018,7,20,12,45,758.0,189.5,4.05,31.55,908.5,956.22,688.39
2018,7,20,13,0,667.0,240.0,4.1,31.6,868.0,914.56,661.77
2018,7,20,13,15,722.0,204.5,4.2,31.45,874.0,922.46,668.52
2018,7,20,13,30,777.0,169.0,4.3,31.3,880.0,923.21,670.34
2018,7,20,13,45,719.0,196.0,4.35,31.15,841.5,883.2,644.95
2018,7,20,14,0,661.0,223.0,4.4,31.0,803.0,840.2,617.56
2018,7,20,14,15,625.5,232.0,4.45,30.7,766.5,799.15,590.68
2018,7,20,14,30,590.0,241.0,4.5,30.4,730.0,757.88,562.97
2018,7,20,14,45,631.5,210.5,4.5,30.05,714.0,740.77,553.87
2018,7,20,15,0,673.0,180.0,4.5,29.7,698.0,718.74,540.93
2018,7,20,15,15,726.0,147.5,4.5,29.7,679.5,698.1,528.06
2018,7,20,15,30,779.0,115.0,4.5,29.7,661.0,670.95,510.09
2018,7,20,15,45,763.0,111.5,4.5,28.8,617.5,621.91,476.12
2018,7,20,16,0,747.0,108.0,4.5,27.9,574.0,572.56,441.02
2018,7,20,16,15,725.5,104.5,4.45,27.3,527.5,520.03,401.74
2018,7,20,16,30,704.0,101.0,4.4,26.7,481.0,467.77,361.51
2018,7,20,16,45,676.0,96.5,4.35,26.05,432.5,412.8,318.13
2018,7,20,17,0,648.0,92.0,4.3,25.4,384.0,359.79,274.97
2018,7,20,17,15,611.5,87.0,4.25,24.65,335.5,305.46,229.87
2018,7,20,17,30,575.0,82.0,4.2,23.9,287.0,254.52,186.58
2018,7,20,17,45,525.5,75.0,4.1,23.15,239.5,202.07,142.12
2018,7,20,18,0,476.0,68.0,4.0,22.4,192.0,154.94,102.56
2018,7,20,18,15,408.5,59.0,3.9,21.7,149.0,108.99,66.43
2018,7,20,18,30,341.0,50.0,3.8,21.0,106.0,70.15,39.07
2018,7,20,18,45,250.5,38.0,3.65,20.25,71.5,36.19,19.46
2018,7,20,19,0,160.0,26.0,3.5,19.5,37.0,20.39,6.3
2018,7,20,19,15,84.5,14.0,3.45,19.15,19.5,13.76,0.0
2018,7,20,19,30,9.0,2.0,3.4,18.8,2.0,0.0,0.0
2018,7,20,19,45,4.5,1.0,3.35,18.4,1.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,3.25,17.9,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,3.2,17.8,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,3.2,17.65,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.95,17.45,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.9,17.4,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.8,17.35,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.7,17.3,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.6,17.25,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,2.45,17.15,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.4,17.1,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,2.3,16.55,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,2.25,16.25,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,2.2,16.05,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,2.15,15.9,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,2.1,15.75,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,2.05,15.6,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,2.05,15.6,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,7,21,4,45,3.0,1.0,2.15,15.8,1.0,0.0,0.0
2018,7,21,5,0,6.0,2.0,2.2,15.9,2.0,0.0,0.0
2018,7,21,5,15,66.5,14.5,2.25,16.4,19.0,14.25,0.0
2018,7,21,5,30,127.0,27.0,2.3,16.9,36.0,21.12,8.21
2018,7,21,5,45,221.5,40.5,2.4,17.35,71.5,39.2,22.06
2018,7,21,6,0,316.0,54.0,2.5,17.8,107.0,73.77,43.26
2018,7,21,6,15,301.5,69.0,2.5,18.45,133.5,105.24,68.9
2018,7,21,6,30,287.0,84.0,2.5,19.1,160.0,135.18,95.39
2018,7,21,6,45,350.5,96.5,2.5,19.7,209.0,180.8,132.57
2018,7,21,7,0,414.0,109.0,2.5,20.3,258.0,233.41,175.94
2018,7,21,7,15,516.0,105.5,2.55,21.0,320.5,292.41,223.83
2018,7,21,7,30,618.0,102.0,2.6,21.7,383.0,360.77,279.01
2018,7,21,7,45,645.0,108.0,2.6,22.4,431.0,413.35,321.47
2018,7,21,8,0,672.0,114.0,2.6,23.1,479.0,467.82,364.09
2018,7,21,8,15,693.5,117.5,2.65,23.75,524.5,518.25,402.61
2018,7,21,8,30,715.0,121.0,2.7,24.4,570.0,569.45,440.55
2018,7,21,8,45,731.5,124.5,2.75,25.05,612.5,617.64,475.21
2018,7,21,9,0,748.0,128.0,2.8,25.7,655.0,665.61,508.76
2018,7,21,9,15,753.5,135.0,2.85,26.25,691.5,708.38,537.07
2018,7,21,9,30,759.0,142.0,2.9,26.8,728.0,749.58,563.45
2018,7,21,9,45,705.5,176.0,2.95,27.35,740.0,769.29,574.73
2018,7,21,10,0,652.0,210.0,3.0,27.9,752.0,782.08,581.16
2018,7,21,10,15,715.0,185.0,3.1,28.3,798.0,832.84,614.51
2018,7,21,10,30,778.0,160.0,3.2,28.7,844.0,882.32,646.05
2018,7,21,10,45,784.5,160.5,3.3,29.05,865.0,907.39,661.3
2018,7,21,11,0,791.0,161.0,3.4,29.4,886.0,929.99,675.08
2018,7,21,11,15,766.0,178.0,3.5,29.65,889.0,936.13,678.4
2018,7,21,11,30,741.0,195.0,3.6,29.9,892.0,938.61,679.54
2018,7,21,11,45,772.5,179.0,3.7,30.1,910.5,960.65,693.71
2018,7,21,12,0,804.0,163.0,3.8,30.3,929.0,980.06,706.06
2018,7,21,12,15,812.5,157.5,3.9,30.35,931.5,984.28,709.07
