Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,7,15,39.5,141.0,2.8,18.15,157.5,150.2,118.56
2018,7,31,7,30,61.0,169.0,2.8,18.8,196.0,188.76,149.26
2018,7,31,7,45,157.0,188.5,2.8,19.45,268.5,257.45,203.63
2018,7,31,8,0,253.0,208.0,2.8,20.1,341.0,336.95,265.97
2018,7,31,8,15,449.0,183.5,2.75,20.85,447.0,439.95,346.34
2018,7,31,8,30,645.0,159.0,2.7,21.6,553.0,560.58,437.94
2018,7,31,8,45,677.0,161.0,2.7,22.35,602.0,615.01,476.86
2018,7,31,9,0,709.0,163.0,2.7,23.1,651.0,670.7,515.98
2018,7,31,9,15,725.0,165.5,2.7,23.75,690.5,715.91,546.65
2018,7,31,9,30,741.0,168.0,2.7,24.4,730.0,760.41,575.72
2018,7,31,9,45,753.5,171.0,2.7,25.1,765.0,801.59,601.11
2018,7,31,10,0,766.0,174.0,2.7,25.8,800.0,839.24,623.71
2018,7,31,10,15,777.0,175.0,2.75,26.3,829.5,873.71,644.74
2018,7,31,10,30,788.0,176.0,2.8,26.8,859.0,906.2,664.29
2018,7,31,10,45,797.5,176.5,2.85,27.3,882.5,934.6,681.03
2018,7,31,11,0,807.0,177.0,2.9,27.8,906.0,960.56,696.12
2018,7,31,11,15,771.0,200.5,2.95,28.15,906.0,963.01,696.41
2018,7,31,11,30,735.0,224.0,3.0,28.5,906.0,965.98,697.34
2018,7,31,11,45,715.5,235.0,3.05,28.8,903.5,965.01,695.96
2018,7,31,12,0,696.0,246.0,3.1,29.1,901.0,960.92,692.71
2018,7,31,12,15,762.5,209.5,3.2,29.15,927.0,990.98,712.7
2018,7,31,12,30,829.0,173.0,3.3,29.2,953.0,1014.33,728.11
2018,7,31,12,45,829.0,171.0,3.4,29.3,945.5,1007.32,724.05
2018,7,31,13,0,829.0,169.0,3.5,29.4,938.0,997.15,718.27
2018,7,31,13,15,826.0,167.0,3.55,29.25,922.5,980.95,709.04
2018,7,31,13,30,823.0,165.0,3.6,29.1,907.0,961.77,697.94
2018,7,31,13,45,819.0,162.0,3.65,28.9,885.0,937.76,683.8
2018,7,31,14,0,815.0,159.0,3.7,28.7,863.0,911.02,667.83
2018,7,31,14,15,808.5,155.5,3.7,28.4,834.0,878.98,648.22
2018,7,31,14,30,802.0,152.0,3.7,28.1,805.0,844.62,626.92
2018,7,31,14,45,794.0,148.0,3.7,27.75,770.5,806.4,602.9
2018,7,31,15,0,786.0,144.0,3.7,27.4,736.0,766.32,577.34
2018,7,31,15,15,772.0,140.5,3.7,27.4,695.5,720.66,546.76
2018,7,31,15,30,758.0,137.0,3.7,27.4,655.0,674.04,513.98
2018,7,31,15,45,744.5,130.5,3.7,26.3,611.0,624.39,480.15
2018,7,31,16,0,731.0,124.0,3.7,25.2,567.0,573.66,444.36
2018,7,31,16,15,714.5,117.5,3.65,24.35,520.5,521.01,405.31
2018,7,31,16,30,698.0,111.0,3.6,23.5,474.0,468.67,365.14
2018,7,31,16,45,672.0,104.5,3.6,22.65,424.5,412.56,320.76
2018,7,31,17,0,646.0,98.0,3.6,21.8,375.0,358.25,276.31
2018,7,31,17,15,610.0,90.5,3.55,20.85,325.0,301.56,228.86
2018,7,31,17,30,574.0,83.0,3.5,19.9,275.0,248.3,183.16
2018,7,31,17,45,525.0,74.5,3.45,19.0,227.0,194.71,137.21
2018,7,31,18,0,476.0,66.0,3.4,18.1,179.0,146.49,96.43
2018,7,31,18,15,404.0,55.5,3.4,17.45,135.0,99.18,59.48
2018,7,31,18,30,332.0,45.0,3.4,16.8,91.0,60.25,32.9
2018,7,31,18,45,226.5,31.5,3.35,16.2,57.0,25.77,14.69
2018,7,31,19,0,121.0,18.0,3.3,15.6,23.0,14.23,0.0
2018,7,31,19,15,60.5,9.0,3.25,15.4,11.5,8.85,0.0
2018,7,31,19,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,3.05,13.7,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,2.95,12.55,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,2.75,12.4,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,2.75,12.65,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,2.85,12.9,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,8,1,5,15,76.0,10.0,2.95,13.5,13.5,9.83,0.0
2018,8,1,5,30,152.0,20.0,3.0,14.0,27.0,15.83,0.0
2018,8,1,5,45,252.5,30.5,3.05,14.5,59.5,27.27,13.69
2018,8,1,6,0,353.0,41.0,3.1,15.0,92.0,59.89,31.69
2018,8,1,6,15,315.5,44.5,3.05,15.65,103.5,80.2,47.98
2018,8,1,6,30,278.0,48.0,3.0,16.3,115.0,95.98,63.72
2018,8,1,6,45,140.5,71.0,2.95,17.0,105.0,102.1,75.5
2018,8,1,7,0,3.0,94.0,2.9,17.7,95.0,91.48,71.09
2018,8,1,7,15,11.5,122.5,2.85,18.3,127.5,122.17,95.98
2018,8,1,7,30,20.0,151.0,2.8,18.9,160.0,153.95,121.35
2018,8,1,7,45,42.0,180.5,2.75,19.55,202.0,195.11,153.83
2018,8,1,8,0,64.0,210.0,2.7,20.2,244.0,238.0,187.2
2018,8,1,8,15,183.5,222.0,2.65,20.9,331.5,323.25,254.2
2018,8,1,8,30,303.0,234.0,2.6,21.6,419.0,420.8,329.14
2018,8,1,8,45,555.0,173.5,2.6,22.35,543.0,546.91,426.18
2018,8,1,9,0,807.0,113.0,2.6,23.1,667.0,687.69,530.47
2018,8,1,9,15,831.5,110.5,2.65,23.8,711.0,737.75,562.4
2018,8,1,9,30,856.0,108.0,2.7,24.5,755.0,785.17,592.57
2018,8,1,9,45,869.5,108.0,2.75,25.15,791.5,827.52,618.89
2018,8,1,10,0,883.0,108.0,2.8,25.8,828.0,868.16,643.72
2018,8,1,10,15,891.0,108.5,2.9,26.2,857.0,902.5,665.06
2018,8,1,10,30,899.0,109.0,3.0,26.6,886.0,934.35,684.68
2018,8,1,10,45,905.0,109.5,3.15,27.0,909.0,961.67,701.63
2018,8,1,11,0,911.0,110.0,3.3,27.4,932.0,986.07,716.68
2018,8,1,11,15,915.0,110.5,3.4,27.45,947.5,1005.48,729.17
2018,8,1,11,30,919.0,111.0,3.5,27.5,963.0,1021.66,739.68
2018,8,1,11,45,921.0,111.5,3.65,27.6,971.0,1032.55,747.09
2018,8,1,12,0,923.0,112.0,3.8,27.7,979.0,1040.03,752.42
2018,8,1,12,15,922.5,112.5,3.85,27.6,979.0,1041.56,753.95
2018,8,1,12,30,922.0,113.0,3.9,27.5,979.0,1039.63,753.39
2018,8,1,12,45,919.5,113.5,4.0,27.4,971.0,1032.26,749.77
2018,8,1,13,0,917.0,114.0,4.1,27.3,963.0,1021.49,744.04
2018,8,1,13,15,914.5,113.0,4.1,27.1,948.0,1005.86,734.88
2018,8,1,13,30,912.0,112.0,4.1,26.9,933.0,986.96,723.65
2018,8,1,13,45,909.0,110.5,4.1,26.75,911.5,963.91,709.58
2018,8,1,14,0,906.0,109.0,4.1,26.6,890.0,937.81,693.48
2018,8,1,14,15,900.5,107.0,4.1,26.25,861.0,906.07,674.08
2018,8,1,14,30,895.0,105.0,4.1,25.9,832.0,871.69,652.76
2018,8,1,14,45,887.0,103.0,4.1,25.55,797.0,832.79,628.13
2018,8,1,15,0,879.0,101.0,4.1,25.2,762.0,791.77,601.77
2018,8,1,15,15,867.5,98.5,4.1,25.2,721.0,745.75,570.73
2018,8,1,15,30,856.0,96.0,4.1,25.2,680.0,698.31,538.34
2018,8,1,15,45,841.5,93.0,4.05,24.2,634.5,647.26,503.45
2018,8,1,16,0,827.0,90.0,4.0,23.2,589.0,596.35,466.64
2018,8,1,16,15,807.5,87.0,4.0,22.5,540.5,541.19,424.93
2018,8,1,16,30,788.0,84.0,4.0,21.8,492.0,486.43,382.08
2018,8,1,16,45,761.0,80.5,3.95,21.1,441.0,428.44,335.19
2018,8,1,17,0,734.0,77.0,3.9,20.4,390.0,372.2,288.16
2018,8,1,17,15,694.5,73.0,3.85,19.6,338.0,313.2,237.86
2018,8,1,17,30,655.0,69.0,3.8,18.8,286.0,256.98,188.81
2018,8,1,17,45,598.5,63.5,3.75,17.95,235.5,200.1,139.55
2018,8,1,18,0,542.0,58.0,3.7,17.1,185.0,149.38,96.38
2018,8,1,18,15,450.0,50.5,3.6,16.55,138.5,98.97,57.56
2018,8,1,18,30,358.0,43.0,3.5,16.0,92.0,59.22,31.47
2018,8,1,18,45,231.5,30.0,3.45,15.45,56.5,23.99,13.02
2018,8,1,19,0,105.0,17.0,3.4,14.9,21.0,16.71,0.0
2018,8,1,19,15,52.5,8.5,3.4,14.65,10.5,8.36,0.0
2018,8,1,19,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,3.35,13.7,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,3.25,13.35,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,3.1,12.95,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,3.1,12.75,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,3.1,12.45,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,3.1,12.35,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,3.1,12.25,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,3.1,12.15,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,3.05,12.05,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,2.95,11.95,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,3.0,12.15,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,8,2,5,15,63.5,9.0,3.1,12.6,12.0,8.85,0.0
2018,8,2,5,30,127.0,18.0,3.2,13.0,24.0,14.19,0.0
2018,8,2,5,45,238.5,32.0,3.35,13.45,59.5,27.61,16.6
2018,8,2,6,0,350.0,46.0,3.5,13.9,95.0,64.16,35.56
2018,8,2,6,15,309.5,47.5,3.5,14.45,104.0,81.71,49.73
2018,8,2,6,30,269.0,49.0,3.5,15.0,113.0,94.98,63.56
2018,8,2,6,45,135.5,68.5,3.5,15.5,101.0,98.39,73.01
2018,8,2,7,0,2.0,88.0,3.5,16.0,89.0,85.46,66.58
2018,8,2,7,15,12.0,120.0,3.5,16.65,125.0,119.95,94.82
2018,8,2,7,30,22.0,152.0,3.5,17.3,161.0,155.73,123.66
2018,8,2,7,45,67.5,175.0,3.5,17.95,209.0,201.47,160.2
2018,8,2,8,0,113.0,198.0,3.5,18.6,257.0,253.31,201.35
2018,8,2,8,15,299.5,190.0,3.55,19.25,367.0,359.05,286.09
2018,8,2,8,30,486.0,182.0,3.6,19.9,477.0,483.92,383.8
2018,8,2,8,45,653.0,147.0,3.65,20.5,575.5,584.46,461.25
2018,8,2,9,0,820.0,112.0,3.7,21.1,674.0,695.41,544.35
2018,8,2,9,15,844.0,111.0,3.75,21.6,719.5,747.2,578.98
2018,8,2,9,30,868.0,110.0,3.8,22.1,765.0,796.25,611.44
2018,8,2,9,45,876.5,112.0,3.85,22.6,800.0,837.01,637.64
2018,8,2,10,0,885.0,114.0,3.9,23.1,835.0,875.7,662.14
2018,8,2,10,15,894.5,114.5,3.9,23.4,865.0,911.45,684.65
2018,8,2,10,30,904.0,115.0,3.9,23.7,895.0,944.79,705.36
2018,8,2,10,45,911.5,114.5,3.9,24.05,918.5,972.62,722.1
2018,8,2,11,0,919.0,114.0,3.9,24.4,942.0,997.57,736.88
2018,8,2,11,15,923.5,114.0,3.9,24.6,957.5,1017.09,748.5
2018,8,2,11,30,928.0,114.0,3.9,24.8,973.0,1033.36,758.06
2018,8,2,11,45,931.0,113.5,3.9,25.0,981.0,1044.29,764.2
2018,8,2,12,0,934.0,113.0,3.9,25.2,989.0,1051.79,768.23
2018,8,2,12,15,935.5,113.0,3.95,25.2,990.0,1054.8,770.44
2018,8,2,12,30,937.0,113.0,4.0,25.2,991.0,1054.3,770.5
2018,8,2,12,45,936.5,112.0,4.0,25.2,983.5,1047.26,766.09
2018,8,2,13,0,936.0,111.0,4.0,25.2,976.0,1036.72,759.56
2018,8,2,13,15,935.0,109.0,4.05,25.05,961.0,1021.22,750.64
2018,8,2,13,30,934.0,107.0,4.1,24.9,946.0,1002.33,739.55
2018,8,2,13,45,932.0,105.0,4.15,24.8,924.5,979.2,725.52
2018,8,2,14,0,930.0,103.0,4.2,24.7,903.0,952.89,709.36
2018,8,2,14,15,925.5,101.0,4.2,24.35,874.0,921.32,690.0
2018,8,2,14,30,921.0,99.0,4.2,24.0,845.0,886.97,668.61
2018,8,2,14,45,914.5,96.0,4.2,23.65,809.5,847.33,643.37
2018,8,2,15,0,908.0,93.0,4.2,23.3,774.0,805.39,616.25
2018,8,2,15,15,896.5,91.5,4.2,23.3,732.5,759.2,584.95
2018,8,2,15,30,885.0,90.0,4.2,23.3,691.0,711.53,552.24
2018,8,2,15,45,872.0,87.0,4.2,22.3,645.5,660.12,517.33
2018,8,2,16,0,859.0,84.0,4.2,21.3,600.0,607.86,479.38
2018,8,2,16,15,840.5,81.0,4.2,20.7,551.0,551.96,436.56
2018,8,2,16,30,822.0,78.0,4.2,20.1,502.0,496.45,392.56
2018,8,2,16,45,796.5,74.5,4.15,19.55,450.0,437.35,344.14
2018,8,2,17,0,771.0,71.0,4.1,19.0,398.0,379.81,295.38
2018,8,2,17,15,731.5,67.5,4.05,18.35,345.0,319.3,243.18
2018,8,2,17,30,692.0,64.0,4.0,17.7,292.0,262.46,192.96
2018,8,2,17,45,635.0,59.0,3.95,17.0,240.0,203.06,141.08
2018,8,2,18,0,578.0,54.0,3.9,16.3,188.0,150.73,96.2
2018,8,2,18,15,490.5,47.0,3.75,15.8,141.0,99.39,56.37
2018,8,2,18,30,403.0,40.0,3.6,15.3,94.0,58.17,29.45
2018,8,2,18,45,266.0,28.0,3.5,14.8,57.5,22.18,11.28
2018,8,2,19,0,129.0,16.0,3.4,14.3,21.0,15.73,0.0
2018,8,2,19,15,64.5,8.0,3.35,14.1,10.5,7.86,0.0
2018,8,2,19,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,2.9,12.75,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,2.85,12.45,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,2.9,12.35,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,2.85,11.8,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,2.75,11.65,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,2.65,11.55,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,2.5,11.45,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,2.35,11.3,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,2.3,11.35,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,2.35,11.6,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,8,3,5,15,21.0,6.0,2.55,12.25,7.0,5.9,0.0
2018,8,3,5,30,42.0,12.0,2.7,12.8,14.0,10.32,0.0
2018,8,3,5,45,91.0,31.0,2.9,13.35,41.5,26.82,15.71
2018,8,3,6,0,140.0,50.0,3.1,13.9,69.0,53.9,34.3
2018,8,3,6,15,185.5,71.5,3.05,14.45,108.5,88.82,61.0
2018,8,3,6,30,231.0,93.0,3.0,15.0,148.0,129.28,93.68
2018,8,3,6,45,266.5,114.5,2.9,15.55,192.5,172.78,130.16
2018,8,3,7,0,302.0,136.0,2.8,16.1,237.0,220.35,170.2
2018,8,3,7,15,334.0,155.5,2.7,16.65,284.5,268.71,210.61
2018,8,3,7,30,366.0,175.0,2.6,17.2,332.0,320.4,252.96
2018,8,3,7,45,391.5,192.5,2.55,17.8,379.5,370.28,292.98
2018,8,3,8,0,417.0,210.0,2.5,18.4,427.0,422.36,333.64
2018,8,3,8,15,439.0,224.5,2.4,19.1,472.5,474.06,372.6
2018,8,3,8,30,461.0,239.0,2.3,19.8,518.0,524.98,409.8
2018,8,3,8,45,477.5,249.5,2.25,20.55,558.0,569.49,441.3
2018,8,3,9,0,494.0,260.0,2.2,21.3,598.0,614.38,472.21
2018,8,3,9,15,546.5,253.5,2.2,22.15,648.0,669.21,510.3
2018,8,3,9,30,599.0,247.0,2.2,23.0,698.0,726.61,549.17
2018,8,3,9,45,660.5,227.0,2.25,23.9,746.0,781.61,586.11
2018,8,3,10,0,722.0,207.0,2.3,24.8,794.0,837.09,622.18
2018,8,3,10,15,732.0,210.0,2.3,25.5,823.0,871.81,642.24
2018,8,3,10,30,742.0,213.0,2.3,26.2,852.0,904.61,660.95
2018,8,3,10,45,749.5,213.0,2.35,26.9,873.0,929.9,675.04
2018,8,3,11,0,757.0,213.0,2.4,27.6,894.0,952.78,687.56
2018,8,3,11,15,762.0,213.5,2.45,28.2,908.5,971.2,697.48
2018,8,3,11,30,767.0,214.0,2.5,28.8,923.0,986.86,705.71
2018,8,3,11,45,770.0,214.5,2.55,29.35,931.0,997.69,711.07
2018,8,3,12,0,773.0,215.0,2.6,29.9,939.0,1005.54,714.67
2018,8,3,12,15,767.5,218.5,2.65,30.35,937.0,1004.99,713.37
2018,8,3,12,30,762.0,222.0,2.7,30.8,935.0,1001.39,710.34
2018,8,3,12,45,752.5,225.5,2.8,31.25,924.5,990.86,703.49
2018,8,3,13,0,743.0,229.0,2.9,31.7,914.0,977.5,694.95
2018,8,3,13,15,737.0,228.0,2.95,31.9,898.0,960.22,684.29
2018,8,3,13,30,731.0,227.0,3.0,32.1,882.0,940.32,672.01
2018,8,3,13,45,722.5,224.5,3.05,32.25,858.5,914.05,655.79
2018,8,3,14,0,714.0,222.0,3.1,32.4,835.0,885.55,638.1
2018,8,3,14,15,703.5,219.0,3.15,32.25,805.5,852.7,618.25
2018,8,3,14,30,693.0,216.0,3.2,32.1,776.0,818.09,596.78
2018,8,3,14,45,679.5,211.5,3.25,31.95,740.5,777.94,570.94
2018,8,3,15,0,666.0,207.0,3.3,31.8,705.0,736.64,543.88
2018,8,3,15,15,650.0,201.5,3.3,31.8,665.0,691.59,513.18
2018,8,3,15,30,634.0,196.0,3.3,31.8,625.0,646.07,481.61
2018,8,3,15,45,614.5,187.5,3.35,30.9,580.0,595.07,447.33
2018,8,3,16,0,595.0,179.0,3.4,30.0,535.0,544.45,412.23
2018,8,3,16,15,573.0,169.0,3.35,29.25,488.5,489.99,372.78
2018,8,3,16,30,551.0,159.0,3.3,28.5,442.0,438.36,334.22
2018,8,3,16,45,523.0,147.5,3.3,27.75,393.5,383.94,292.47
2018,8,3,17,0,495.0,136.0,3.3,27.0,345.0,331.78,251.24
2018,8,3,17,15,458.5,122.5,3.25,25.95,296.0,277.3,207.51
2018,8,3,17,30,422.0,109.0,3.2,24.9,247.0,226.5,165.83
2018,8,3,17,45,375.0,94.5,3.1,23.85,201.0,176.25,124.58
2018,8,3,18,0,328.0,80.0,3.0,22.8,155.0,131.26,88.09
2018,8,3,18,15,264.5,62.5,2.9,21.85,113.0,87.02,54.34
2018,8,3,18,30,201.0,45.0,2.8,20.9,71.0,50.23,28.65
2018,8,3,18,45,129.5,28.5,2.7,20.0,42.5,22.16,10.5
2018,8,3,19,0,58.0,12.0,2.6,19.1,14.0,11.8,0.0
2018,8,3,19,15,29.0,6.0,2.6,18.65,7.0,0.0,0.0
2018,8,3,19,30,0.0,0.0,2.6,18.2,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,2.6,17.8,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,2.6,17.4,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,2.5,17.15,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,2.35,16.7,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,2.15,16.3,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,1.9,15.95,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,1.7,15.65,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,1.5,15.35,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,1.35,15.1,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,1.25,14.85,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,1.1,13.35,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,1.05,13.05,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.0,13.15,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.0,13.2,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.05,13.3,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.1,13.4,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,8,4,5,15,15.0,4.5,1.45,14.05,5.0,4.42,0.0
2018,8,4,5,30,30.0,9.0,1.7,14.5,10.0,8.85,0.0
2018,8,4,5,45,67.5,24.5,1.9,14.95,32.0,21.24,10.94
2018,8,4,6,0,105.0,40.0,2.1,15.4,54.0,42.78,26.14
2018,8,4,6,15,145.0,63.0,2.15,15.9,91.5,76.04,51.76
2018,8,4,6,30,185.0,86.0,2.2,16.4,129.0,114.39,82.65
2018,8,4,6,45,222.0,109.0,2.2,16.85,173.5,156.89,117.84
2018,8,4,7,0,259.0,132.0,2.2,17.3,218.0,203.73,156.8
2018,8,4,7,15,294.0,152.0,2.2,18.15,265.5,251.17,195.76
2018,8,4,7,30,329.0,172.0,2.2,19.0,313.0,302.32,237.0
2018,8,4,7,45,361.5,188.5,2.2,19.8,361.0,352.41,276.61
2018,8,4,8,0,394.0,205.0,2.2,20.6,409.0,405.49,317.54
2018,8,4,8,15,422.5,217.5,2.3,21.6,455.5,457.76,356.74
2018,8,4,8,30,451.0,230.0,2.4,22.6,502.0,509.86,394.81
2018,8,4,8,45,478.5,238.0,2.45,23.65,546.5,558.61,429.3
2018,8,4,9,0,506.0,246.0,2.5,24.7,591.0,608.74,463.88
2018,8,4,9,15,575.5,229.5,2.6,25.55,644.5,666.48,504.74
2018,8,4,9,30,645.0,213.0,2.7,26.4,698.0,729.97,548.63
2018,8,4,9,45,727.5,181.0,2.85,27.3,752.0,789.74,589.19
2018,8,4,10,0,810.0,149.0,3.0,28.2,806.0,850.52,627.61
2018,8,4,10,15,823.5,148.0,3.15,28.85,836.5,886.46,649.47
2018,8,4,10,30,837.0,147.0,3.3,29.5,867.0,920.39,670.02
2018,8,4,10,45,850.0,145.0,3.45,30.2,892.0,945.75,684.7
2018,8,4,11,0,863.0,143.0,3.6,30.9,917.0,973.24,700.76
2018,8,4,11,15,871.5,141.0,3.7,31.2,934.0,993.71,713.05
2018,8,4,11,30,880.0,139.0,3.8,31.5,951.0,1011.22,723.53
2018,8,4,11,45,888.0,136.0,3.9,31.75,961.0,1024.13,731.29
2018,8,4,12,0,896.0,133.0,4.0,32.0,971.0,1033.81,737.12
2018,8,4,12,15,905.0,128.5,4.1,31.9,974.5,1039.63,741.65
2018,8,4,12,30,914.0,124.0,4.2,31.8,978.0,1042.02,744.13
2018,8,4,12,45,924.0,118.0,4.25,31.7,975.0,1040.34,743.83
2018,8,4,13,0,934.0,112.0,4.3,31.6,972.0,1035.01,741.33
2018,8,4,13,15,933.0,110.5,4.35,31.35,957.5,1019.96,733.14
2018,8,4,13,30,932.0,109.0,4.4,31.1,943.0,1001.53,722.86
2018,8,4,13,45,929.5,107.0,4.5,30.85,921.0,977.88,709.44
2018,8,4,14,0,927.0,105.0,4.6,30.6,899.0,951.07,693.9
2018,8,4,14,15,919.5,105.0,4.6,30.25,869.5,918.91,674.5
2018,8,4,14,30,912.0,105.0,4.6,29.9,840.0,884.14,653.23
2018,8,4,14,45,901.5,104.5,4.65,29.55,804.0,844.01,628.4
2018,8,4,15,0,891.0,104.0,4.7,29.2,768.0,801.88,601.93
2018,8,4,15,15,879.5,101.5,4.7,29.2,726.5,755.21,570.81
2018,8,4,15,30,868.0,99.0,4.7,29.2,685.0,707.09,538.31
2018,8,4,15,45,847.5,98.0,4.65,28.2,637.5,654.71,502.52
2018,8,4,16,0,827.0,97.0,4.6,27.2,590.0,600.67,463.78
2018,8,4,16,15,797.5,96.5,4.55,26.55,539.0,542.35,419.89
2018,8,4,16,30,768.0,96.0,4.5,25.9,488.0,485.42,375.7
2018,8,4,16,45,732.0,93.5,4.4,25.3,435.0,424.81,327.24
2018,8,4,17,0,696.0,91.0,4.3,24.7,382.0,367.28,279.86
2018,8,4,17,15,650.0,86.0,4.15,23.8,329.0,306.94,229.59
2018,8,4,17,30,604.0,81.0,4.0,22.9,276.0,251.1,182.05
2018,8,4,17,45,539.5,73.5,3.85,22.0,224.5,193.43,133.58
2018,8,4,18,0,475.0,66.0,3.7,21.1,173.0,142.93,92.07
2018,8,4,18,15,393.0,54.0,3.55,20.25,127.5,93.53,54.67
2018,8,4,18,30,311.0,42.0,3.4,19.4,82.0,52.9,27.82
2018,8,4,18,45,203.0,28.5,3.2,18.6,50.0,22.26,10.08
2018,8,4,19,0,95.0,15.0,3.0,17.8,18.0,14.74,0.0
2018,8,4,19,15,47.5,7.5,3.0,17.4,9.0,0.0,0.0
2018,8,4,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,3.0,15.95,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,2.9,15.15,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,2.9,14.65,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,2.9,13.95,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,2.9,13.35,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,2.85,13.1,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,2.75,12.9,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,2.65,12.75,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,2.55,12.6,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,2.45,12.45,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,2.25,12.35,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,2.35,12.45,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,8,5,5,15,27.5,7.0,2.55,13.0,8.0,6.88,0.0
2018,8,5,5,30,55.0,14.0,2.7,13.5,16.0,13.76,0.0
2018,8,5,5,45,128.0,32.0,2.9,14.05,46.5,27.3,15.33
2018,8,5,6,0,201.0,50.0,3.1,14.6,77.0,56.38,34.21
2018,8,5,6,15,222.5,65.5,3.05,15.2,107.5,87.32,57.92
2018,8,5,6,30,244.0,81.0,3.0,15.8,138.0,119.95,85.01
2018,8,5,6,45,178.0,100.5,3.0,16.4,147.5,138.38,104.36
2018,8,5,7,0,112.0,120.0,3.0,17.0,157.0,148.78,115.98
2018,8,5,7,15,127.0,144.0,2.95,17.55,192.5,184.35,145.37
2018,8,5,7,30,142.0,168.0,2.9,18.1,228.0,221.65,175.67
2018,8,5,7,45,216.0,182.5,2.85,18.7,287.5,279.94,222.08
2018,8,5,8,0,290.0,197.0,2.8,19.3,347.0,344.47,272.92
2018,8,5,8,15,449.0,185.5,2.8,20.0,443.5,440.86,348.24
2018,8,5,8,30,608.0,174.0,2.8,20.7,540.0,551.33,432.34
2018,8,5,8,45,653.0,173.5,2.8,21.35,594.0,610.26,475.24
2018,8,5,9,0,698.0,173.0,2.8,22.0,648.0,671.66,519.09
2018,8,5,9,15,719.5,175.5,2.85,22.65,690.5,720.69,552.91
2018,8,5,9,30,741.0,178.0,2.9,23.3,733.0,769.46,585.83
2018,8,5,9,45,760.5,177.5,2.9,23.9,770.5,812.95,613.19
2018,8,5,10,0,780.0,177.0,2.9,24.5,808.0,853.12,637.84
2018,8,5,10,15,787.0,180.0,3.0,25.0,836.5,886.62,658.6
2018,8,5,10,30,794.0,183.0,3.1,25.5,865.0,917.86,677.77
2018,8,5,10,45,797.5,187.0,3.15,25.95,886.5,944.42,693.54
2018,8,5,11,0,801.0,191.0,3.2,26.4,908.0,968.26,707.51
2018,8,5,11,15,803.5,193.5,3.3,26.75,923.0,986.8,718.66
2018,8,5,11,30,806.0,196.0,3.4,27.1,938.0,1002.38,727.99
2018,8,5,11,45,805.5,198.0,3.45,27.45,944.5,1011.46,732.82
2018,8,5,12,0,805.0,200.0,3.5,27.8,951.0,1017.42,735.78
2018,8,5,12,15,825.0,187.5,3.55,28.25,957.0,1025.99,740.26
2018,8,5,12,30,845.0,175.0,3.6,28.7,963.0,1031.24,742.67
2018,8,5,12,45,870.5,157.5,3.6,29.15,963.0,1027.11,738.82
2018,8,5,13,0,896.0,140.0,3.6,29.6,963.0,1025.95,737.09
2018,8,5,13,15,892.5,138.5,3.6,29.75,947.0,1008.98,726.16
2018,8,5,13,30,889.0,137.0,3.6,29.9,931.0,988.83,713.39
2018,8,5,13,45,884.0,136.0,3.6,30.0,908.5,964.72,698.25
2018,8,5,14,0,879.0,135.0,3.6,30.1,886.0,937.72,681.25
2018,8,5,14,15,872.0,132.5,3.6,30.0,856.0,904.68,660.8
2018,8,5,14,30,865.0,130.0,3.6,29.9,826.0,869.16,638.6
2018,8,5,14,45,855.0,128.0,3.6,29.8,790.0,832.49,615.47
2018,8,5,15,0,845.0,126.0,3.6,29.7,754.0,790.45,588.47
2018,8,5,15,15,831.0,123.0,3.6,29.7,712.0,742.77,557.05
2018,8,5,15,30,817.0,120.0,3.6,29.7,670.0,693.98,523.99
2018,8,5,15,45,799.0,117.0,3.65,29.05,624.0,641.76,487.93
2018,8,5,16,0,781.0,114.0,3.7,28.4,578.0,589.31,450.55
2018,8,5,16,15,754.5,110.5,3.7,27.85,527.5,531.66,407.78
2018,8,5,16,30,728.0,107.0,3.7,27.3,477.0,475.13,364.51
2018,8,5,16,45,693.0,102.5,3.65,26.7,424.5,415.31,317.4
2018,8,5,17,0,658.0,98.0,3.6,26.1,372.0,358.22,271.03
2018,8,5,17,15,609.0,93.0,3.45,25.15,319.5,298.94,222.3
2018,8,5,17,30,560.0,88.0,3.3,24.2,267.0,244.55,176.67
2018,8,5,17,45,492.5,79.0,3.15,23.25,216.0,187.29,129.36
2018,8,5,18,0,425.0,70.0,3.0,22.3,165.0,136.67,88.46
2018,8,5,18,15,338.0,57.0,2.85,21.35,120.0,88.8,52.84
2018,8,5,18,30,251.0,44.0,2.7,20.4,75.0,50.94,27.98
2018,8,5,18,45,153.0,27.5,2.5,19.4,44.0,21.5,8.79
2018,8,5,19,0,55.0,11.0,2.3,18.4,13.0,10.81,0.0
2018,8,5,19,15,27.5,5.5,2.4,17.9,6.5,0.0,0.0
2018,8,5,19,30,0.0,0.0,2.5,17.4,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,2.55,16.9,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,2.55,16.1,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,2.5,15.55,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,2.45,15.15,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,2.1,14.55,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,1.75,13.95,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,1.65,13.65,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,1.55,13.4,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,1.5,13.15,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,1.5,12.95,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.25,12.15,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,8,6,5,15,9.0,2.5,1.3,12.6,3.0,0.0,0.0
2018,8,6,5,30,18.0,5.0,1.5,13.0,6.0,4.91,0.0
2018,8,6,5,45,43.5,18.0,1.7,13.35,23.0,15.53,6.08
2018,8,6,6,0,69.0,31.0,1.9,13.7,40.0,32.36,18.9
2018,8,6,6,15,98.5,53.5,1.85,14.1,72.5,62.17,42.5
2018,8,6,6,30,128.0,76.0,1.8,14.5,105.0,94.93,69.31
2018,8,6,6,45,156.5,102.0,1.75,14.9,147.0,134.43,102.28
2018,8,6,7,0,185.0,128.0,1.7,15.3,189.0,177.45,138.18
2018,8,6,7,15,210.5,154.0,1.65,15.95,234.5,222.77,175.52
2018,8,6,7,30,236.0,180.0,1.6,16.6,280.0,272.38,215.55
2018,8,6,7,45,258.5,203.5,1.6,17.25,326.0,319.82,253.05
2018,8,6,8,0,281.0,227.0,1.6,17.9,372.0,369.42,291.3
2018,8,6,8,15,301.0,247.5,1.55,18.85,416.5,416.62,326.24
2018,8,6,8,30,321.0,268.0,1.5,19.8,461.0,465.32,361.24
2018,8,6,8,45,338.0,286.0,1.45,20.7,503.0,510.87,392.94
2018,8,6,9,0,355.0,304.0,1.4,21.6,545.0,557.23,424.29
2018,8,6,9,15,376.5,316.0,1.5,22.7,585.5,601.5,454.03
2018,8,6,9,30,398.0,328.0,1.6,23.8,626.0,646.5,483.64
2018,8,6,9,45,420.0,335.5,1.65,24.85,663.0,687.81,509.96
2018,8,6,10,0,442.0,343.0,1.7,25.9,700.0,733.94,538.87
2018,8,6,10,15,452.5,350.5,1.85,26.7,727.5,765.64,558.79
2018,8,6,10,30,463.0,358.0,2.0,27.5,755.0,796.36,577.92
2018,8,6,10,45,471.0,364.0,2.2,28.3,776.5,822.08,593.94
2018,8,6,11,0,479.0,370.0,2.4,29.1,798.0,846.35,608.88
2018,8,6,11,15,487.0,372.0,2.55,29.75,813.5,864.99,620.16
2018,8,6,11,30,495.0,374.0,2.7,30.4,829.0,881.89,630.3
2018,8,6,11,45,501.0,374.0,2.85,31.0,837.5,892.9,636.75
2018,8,6,12,0,507.0,374.0,3.0,31.6,846.0,901.88,641.95
2018,8,6,12,15,562.0,340.5,3.1,32.0,863.5,923.42,657.29
2018,8,6,12,30,617.0,307.0,3.2,32.4,881.0,942.9,671.18
2018,8,6,12,45,687.5,262.0,3.3,32.8,896.5,963.35,686.09
2018,8,6,13,0,758.0,217.0,3.4,33.2,912.0,979.07,695.82
2018,8,6,13,15,761.0,210.5,3.5,33.3,898.5,964.51,687.17
2018,8,6,13,30,764.0,204.0,3.6,33.4,885.0,946.98,676.87
2018,8,6,13,45,767.0,196.5,3.65,33.45,865.0,925.46,663.86
2018,8,6,14,0,770.0,189.0,3.7,33.5,845.0,901.05,648.98
2018,8,6,14,15,765.5,183.5,3.75,33.3,816.5,869.32,629.9
2018,8,6,14,30,761.0,178.0,3.8,33.1,788.0,835.29,609.16
2018,8,6,14,45,755.5,171.0,3.85,32.9,754.0,796.76,585.19
2018,8,6,15,0,750.0,164.0,3.9,32.7,720.0,756.32,559.64
2018,8,6,15,15,734.5,160.0,3.9,32.7,679.0,709.88,528.11
2018,8,6,15,30,719.0,156.0,3.9,32.7,638.0,662.7,495.19
2018,8,6,15,45,700.5,151.0,3.85,31.9,593.5,612.11,460.51
2018,8,6,16,0,682.0,146.0,3.8,31.1,549.0,561.57,424.86
2018,8,6,16,15,652.0,141.5,3.75,30.45,500.0,505.55,383.79
2018,8,6,16,30,622.0,137.0,3.7,29.8,451.0,451.28,342.84
2018,8,6,16,45,581.0,131.0,3.6,29.1,399.5,392.7,297.54
2018,8,6,17,0,540.0,125.0,3.5,28.4,348.0,336.29,252.8
2018,8,6,17,15,484.5,116.5,3.3,27.25,296.0,277.92,206.18
2018,8,6,17,30,429.0,108.0,3.1,26.1,244.0,225.28,163.49
2018,8,6,17,45,360.0,94.0,2.9,25.0,194.0,170.38,119.47
2018,8,6,18,0,291.0,80.0,2.7,23.9,144.0,123.27,82.53
2018,8,6,18,15,222.5,60.0,2.6,22.85,101.5,78.6,49.01
2018,8,6,18,30,154.0,40.0,2.5,21.8,59.0,43.16,24.42
2018,8,6,18,45,91.0,23.5,2.4,20.75,33.5,19.74,6.71
2018,8,6,19,0,28.0,7.0,2.3,19.7,8.0,6.88,0.0
2018,8,6,19,15,14.0,3.5,2.35,19.25,4.0,0.0,0.0
2018,8,6,19,30,0.0,0.0,2.4,18.8,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,2.4,18.35,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,2.4,17.9,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,2.45,17.7,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,2.5,17.25,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,2.5,16.8,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,2.55,16.4,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,1.65,12.65,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,8,7,5,15,15.5,4.0,1.95,13.2,4.5,0.0,0.0
2018,8,7,5,30,31.0,8.0,2.2,13.6,9.0,7.86,0.0
2018,8,7,5,45,75.0,24.0,2.4,13.95,32.0,20.34,9.26
2018,8,7,6,0,119.0,40.0,2.6,14.3,55.0,43.1,26.04
2018,8,7,6,15,164.5,62.0,2.55,14.75,93.5,76.85,51.76
2018,8,7,6,30,210.0,84.0,2.5,15.2,132.0,116.3,83.46
2018,8,7,6,45,250.0,105.5,2.5,15.65,176.5,159.47,119.45
2018,8,7,7,0,290.0,127.0,2.5,16.1,221.0,207.29,159.62
2018,8,7,7,15,312.0,141.5,2.45,16.8,259.0,246.61,192.91
2018,8,7,7,30,334.0,156.0,2.4,17.5,297.0,288.09,227.32
2018,8,7,7,45,344.0,176.5,2.4,18.2,337.5,332.06,262.89
2018,8,7,8,0,354.0,197.0,2.4,18.9,378.0,376.71,297.91
2018,8,7,8,15,392.5,212.0,2.4,19.6,431.5,432.33,340.56
2018,8,7,8,30,431.0,227.0,2.4,20.3,485.0,494.28,386.78
2018,8,7,8,45,473.0,236.5,2.4,20.95,539.5,553.1,429.73
2018,8,7,9,0,515.0,246.0,2.4,21.6,594.0,614.63,473.59
2018,8,7,9,15,516.0,261.5,2.45,22.15,628.5,654.12,500.34
2018,8,7,9,30,517.0,277.0,2.5,22.7,663.0,692.31,525.74
2018,8,7,9,45,508.5,296.5,2.55,23.3,691.0,725.35,546.7
2018,8,7,10,0,500.0,316.0,2.6,23.9,719.0,756.24,565.82
2018,8,7,10,15,510.5,323.0,2.7,24.3,747.0,789.12,587.44
2018,8,7,10,30,521.0,330.0,2.8,24.7,775.0,820.83,608.03
2018,8,7,10,45,528.5,335.0,2.85,25.1,796.5,846.36,623.99
2018,8,7,11,0,536.0,340.0,2.9,25.5,818.0,870.23,638.77
2018,8,7,11,15,543.0,342.0,3.0,25.6,833.5,888.76,651.11
2018,8,7,11,30,550.0,344.0,3.1,25.7,849.0,905.33,662.2
2018,8,7,11,45,555.0,344.0,3.2,25.8,857.0,915.78,669.32
2018,8,7,12,0,560.0,344.0,3.3,25.9,865.0,924.01,675.06
2018,8,7,12,15,574.5,335.0,3.35,25.9,869.0,930.17,679.89
2018,8,7,12,30,589.0,326.0,3.4,25.9,873.0,933.91,683.21
2018,8,7,12,45,606.5,313.0,3.45,25.9,872.0,934.26,684.54
2018,8,7,13,0,624.0,300.0,3.5,25.9,871.0,931.98,684.21
2018,8,7,13,15,624.5,294.5,3.5,25.8,858.0,917.82,675.49
2018,8,7,13,30,625.0,289.0,3.5,25.7,845.0,901.2,665.23
2018,8,7,13,45,624.5,281.0,3.55,25.6,824.5,878.76,651.38
2018,8,7,14,0,624.0,273.0,3.6,25.5,804.0,854.04,635.91
2018,8,7,14,15,619.5,265.0,3.55,25.25,776.5,823.63,616.2
2018,8,7,14,30,615.0,257.0,3.5,25.0,749.0,791.35,595.04
2018,8,7,14,45,609.5,247.5,3.5,24.75,716.5,755.07,571.07
2018,8,7,15,0,604.0,238.0,3.5,24.5,684.0,715.87,544.7
2018,8,7,15,15,587.5,230.5,3.5,24.5,644.0,670.72,512.86
2018,8,7,15,30,571.0,223.0,3.5,24.5,604.0,625.33,480.31
2018,8,7,15,45,558.0,210.5,3.45,23.7,561.5,577.19,446.54
2018,8,7,16,0,545.0,198.0,3.4,22.9,519.0,529.0,411.78
2018,8,7,16,15,531.0,183.5,3.3,22.3,474.0,478.42,373.81
2018,8,7,16,30,517.0,169.0,3.2,21.7,429.0,428.3,335.12
2018,8,7,16,45,492.0,155.0,3.15,21.15,381.0,374.46,292.42
2018,8,7,17,0,467.0,141.0,3.1,20.6,333.0,322.65,250.19
2018,8,7,17,15,430.0,126.5,3.0,19.85,284.5,268.61,205.53
2018,8,7,17,30,393.0,112.0,2.9,19.1,236.0,218.37,163.26
2018,8,7,17,45,347.0,95.0,2.8,18.35,189.5,167.77,120.86
2018,8,7,18,0,301.0,78.0,2.7,17.6,143.0,122.41,83.43
2018,8,7,18,15,238.5,59.0,2.65,17.0,102.0,78.84,49.74
2018,8,7,18,30,176.0,40.0,2.6,16.4,61.0,42.7,24.08
2018,8,7,18,45,108.5,24.5,2.55,15.85,35.5,19.13,5.49
2018,8,7,19,0,41.0,9.0,2.5,15.3,10.0,8.85,0.0
2018,8,7,19,15,20.5,4.5,2.5,15.05,5.0,0.0,0.0
2018,8,7,19,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,2.5,14.55,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,2.45,14.2,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,2.05,13.2,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,1.85,12.1,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,1.9,11.85,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,1.85,11.75,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,1.8,11.65,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,1.75,11.75,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,1.85,12.1,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,8,8,5,15,32.5,6.0,2.1,12.85,7.0,0.0,0.0
2018,8,8,5,30,65.0,12.0,2.3,13.4,14.0,11.8,0.0
2018,8,8,5,45,156.0,28.0,2.5,14.0,44.5,21.86,9.85
2018,8,8,6,0,247.0,44.0,2.7,14.6,75.0,52.8,29.89
2018,8,8,6,15,279.0,59.0,2.65,15.25,109.5,86.59,54.81
2018,8,8,6,30,311.0,74.0,2.6,15.9,144.0,124.14,85.47
2018,8,8,6,45,252.5,98.0,2.5,16.55,164.5,152.72,113.34
2018,8,8,7,0,194.0,122.0,2.4,17.2,185.0,174.67,134.81
2018,8,8,7,15,218.0,142.5,2.35,17.9,224.5,215.03,168.28
2018,8,8,7,30,242.0,163.0,2.3,18.6,264.0,257.99,203.23
2018,8,8,7,45,376.5,160.5,2.25,19.35,341.5,332.98,262.48
2018,8,8,8,0,511.0,158.0,2.2,20.1,419.0,419.97,330.29
2018,8,8,8,15,600.5,150.5,2.2,20.9,486.5,491.61,385.05
2018,8,8,8,30,690.0,143.0,2.2,21.7,554.0,569.21,442.91
2018,8,8,8,45,730.5,141.0,2.15,22.5,606.5,627.25,484.24
2018,8,8,9,0,771.0,139.0,2.1,23.3,659.0,687.16,525.66
2018,8,8,9,15,761.5,154.0,2.1,24.05,694.0,729.06,552.66
2018,8,8,9,30,752.0,169.0,2.1,24.8,729.0,768.11,576.72
2018,8,8,9,45,732.5,189.5,2.1,25.6,756.0,801.72,596.3
2018,8,8,10,0,713.0,210.0,2.1,26.4,783.0,831.67,613.19
2018,8,8,10,15,727.0,210.5,2.15,27.05,813.0,867.16,634.35
2018,8,8,10,30,741.0,211.0,2.2,27.7,843.0,900.94,654.11
2018,8,8,10,45,753.5,210.0,2.25,28.35,867.0,929.84,670.54
2018,8,8,11,0,766.0,209.0,2.3,29.0,891.0,956.51,685.48
2018,8,8,11,15,774.0,208.0,2.35,29.45,907.0,976.39,696.61
2018,8,8,11,30,782.0,207.0,2.4,29.9,923.0,989.31,703.44
2018,8,8,11,45,788.5,205.0,2.45,30.35,932.0,1001.04,709.64
2018,8,8,12,0,795.0,203.0,2.5,30.8,941.0,1009.79,714.06
2018,8,8,12,15,789.5,206.5,2.55,31.0,939.0,1009.05,713.38
2018,8,8,12,30,784.0,210.0,2.6,31.2,937.0,1005.22,710.95
2018,8,8,12,45,774.0,214.0,2.7,31.45,926.5,998.97,707.44
2018,8,8,13,0,764.0,218.0,2.8,31.7,916.0,985.34,699.35
2018,8,8,13,15,763.0,214.0,2.85,31.75,901.0,969.34,690.0
2018,8,8,13,30,762.0,210.0,2.9,31.8,886.0,950.47,678.86
2018,8,8,13,45,759.5,205.0,2.95,31.8,864.0,926.38,664.53
2018,8,8,14,0,757.0,200.0,3.0,31.8,842.0,899.65,648.48
2018,8,8,14,15,750.5,195.5,3.05,31.65,813.0,867.43,629.14
2018,8,8,14,30,744.0,191.0,3.1,31.5,784.0,833.06,608.23
2018,8,8,14,45,735.0,185.0,3.15,31.3,749.0,793.16,583.49
2018,8,8,15,0,726.0,179.0,3.2,31.1,714.0,751.64,556.85
2018,8,8,15,15,710.5,174.0,3.2,31.1,673.0,704.98,525.02
2018,8,8,15,30,695.0,169.0,3.2,31.1,632.0,657.65,492.11
2018,8,8,15,45,677.5,162.0,3.3,30.2,587.0,606.62,457.84
2018,8,8,16,0,660.0,155.0,3.4,29.3,542.0,555.63,422.39
2018,8,8,16,15,638.0,146.5,3.4,28.5,494.0,500.99,382.6
2018,8,8,16,30,616.0,138.0,3.4,27.7,446.0,447.37,342.25
2018,8,8,16,45,584.5,129.5,3.4,26.9,396.0,390.85,298.38
2018,8,8,17,0,553.0,121.0,3.4,26.1,346.0,335.51,254.11
2018,8,8,17,15,510.5,110.0,3.3,24.95,295.5,278.43,207.76
2018,8,8,17,30,468.0,99.0,3.2,23.8,245.0,225.66,164.0
2018,8,8,17,45,413.0,86.0,3.1,22.7,197.0,172.8,120.41
2018,8,8,18,0,358.0,73.0,3.0,21.6,149.0,126.12,82.67
2018,8,8,18,15,284.5,56.5,2.9,20.65,106.5,80.63,48.58
2018,8,8,18,30,211.0,40.0,2.8,19.7,64.0,43.76,23.7
2018,8,8,18,45,129.5,24.5,2.7,18.8,37.0,19.22,4.01
2018,8,8,19,0,48.0,9.0,2.6,17.9,10.0,8.85,0.0
2018,8,8,19,15,24.0,4.5,2.55,17.5,5.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,2.5,16.65,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,2.35,15.6,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,2.25,15.25,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,2.2,14.95,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,2.05,14.4,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,2.05,13.9,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,2.05,12.85,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,1.55,12.1,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,8,9,5,15,24.5,5.0,1.55,12.45,5.5,0.0,0.0
2018,8,9,5,30,49.0,10.0,1.8,13.0,11.0,9.83,0.0
2018,8,9,5,45,123.0,26.5,2.0,13.55,39.0,20.66,8.44
2018,8,9,6,0,197.0,43.0,2.2,14.1,67.0,48.79,28.26
2018,8,9,6,15,264.0,60.5,2.15,14.75,109.5,85.97,55.01
2018,8,9,6,30,331.0,78.0,2.1,15.4,152.0,131.03,90.39
2018,8,9,6,45,378.0,93.0,2.05,16.1,198.0,176.91,128.85
2018,8,9,7,0,425.0,108.0,2.0,16.8,244.0,228.08,172.19
2018,8,9,7,15,472.5,119.0,1.95,17.8,295.5,280.62,216.17
2018,8,9,7,30,520.0,130.0,1.9,18.8,347.0,338.03,263.14
2018,8,9,7,45,557.5,138.5,1.9,19.8,398.5,393.02,307.18
2018,8,9,8,0,595.0,147.0,1.9,20.8,450.0,452.86,353.47
2018,8,9,8,15,622.5,154.0,1.9,21.7,498.5,507.01,394.15
2018,8,9,8,30,650.0,161.0,1.9,22.6,547.0,562.71,434.61
2018,8,9,8,45,673.0,165.5,1.85,23.5,592.5,614.18,470.46
2018,8,9,9,0,696.0,170.0,1.8,24.4,638.0,666.14,505.41
2018,8,9,9,15,711.5,175.0,1.8,25.35,679.0,713.24,535.99
2018,8,9,9,30,727.0,180.0,1.8,26.3,720.0,759.64,565.19
2018,8,9,9,45,739.5,184.0,1.8,27.25,755.5,801.59,590.02
2018,8,9,10,0,752.0,188.0,1.8,28.2,791.0,842.11,613.13
2018,8,9,10,15,763.0,190.0,1.8,28.95,821.0,877.58,633.03
2018,8,9,10,30,774.0,192.0,1.8,29.7,851.0,911.08,651.41
2018,8,9,10,45,783.0,192.5,1.85,30.45,874.0,935.64,664.5
2018,8,9,11,0,792.0,193.0,1.9,31.2,897.0,960.9,678.04
2018,8,9,11,15,798.5,193.0,2.0,31.75,913.0,980.61,689.18
2018,8,9,11,30,805.0,193.0,2.1,32.3,929.0,997.48,698.63
2018,8,9,11,45,809.5,192.5,2.15,32.9,937.5,1008.91,704.08
2018,8,9,12,0,814.0,192.0,2.2,33.5,946.0,1017.25,707.75
2018,8,9,12,15,807.5,196.0,2.35,33.7,943.5,1016.05,707.92
2018,8,9,12,30,801.0,200.0,2.5,33.9,941.0,1011.69,706.24
2018,8,9,12,45,790.5,204.0,2.6,34.15,930.0,1000.28,699.62
2018,8,9,13,0,780.0,208.0,2.7,34.4,919.0,990.2,693.92
2018,8,9,13,15,777.5,206.0,2.8,34.4,904.5,974.58,685.49
2018,8,9,13,30,775.0,204.0,2.9,34.4,890.0,956.08,675.28
2018,8,9,13,45,770.5,200.0,3.0,34.4,867.0,930.86,660.77
2018,8,9,14,0,766.0,196.0,3.1,34.4,844.0,903.05,644.53
2018,8,9,14,15,757.5,192.5,3.15,34.15,814.5,869.83,624.99
2018,8,9,14,30,749.0,189.0,3.2,33.9,785.0,834.54,603.91
2018,8,9,14,45,738.5,184.5,3.25,33.7,749.5,794.74,579.47
2018,8,9,15,0,728.0,180.0,3.3,33.5,714.0,753.41,553.13
2018,8,9,15,15,711.5,175.0,3.3,33.5,672.5,705.89,520.96
2018,8,9,15,30,695.0,170.0,3.3,33.5,631.0,657.78,487.77
2018,8,9,15,45,676.0,163.5,3.3,32.65,585.5,606.24,453.04
2018,8,9,16,0,657.0,157.0,3.3,31.8,540.0,554.88,417.33
2018,8,9,16,15,633.5,148.5,3.25,31.05,491.5,499.54,377.28
2018,8,9,16,30,610.0,140.0,3.2,30.3,443.0,445.38,336.85
2018,8,9,16,45,578.0,131.0,3.15,29.6,393.0,388.45,293.03
2018,8,9,17,0,546.0,122.0,3.1,28.9,343.0,332.78,248.93
2018,8,9,17,15,503.5,111.5,2.95,27.8,293.0,276.59,203.78
2018,8,9,17,30,461.0,101.0,2.8,26.7,243.0,224.72,161.27
2018,8,9,17,45,405.5,87.0,2.65,25.65,194.5,171.25,117.8
2018,8,9,18,0,350.0,73.0,2.5,24.6,146.0,124.05,80.21
2018,8,9,18,15,276.5,56.5,2.35,23.6,104.0,79.15,47.11
2018,8,9,18,30,203.0,40.0,2.2,22.6,62.0,42.86,22.93
2018,8,9,18,45,121.0,23.5,2.1,21.6,35.0,18.46,1.76
2018,8,9,19,0,39.0,7.0,2.0,20.6,8.0,6.88,0.0
2018,8,9,19,15,19.5,3.5,2.1,20.1,4.0,0.0,0.0
2018,8,9,19,30,0.0,0.0,2.2,19.6,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,2.25,19.15,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,2.3,18.7,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,2.35,18.45,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,2.4,18.2,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,2.4,17.9,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,2.35,17.4,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.25,16.6,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,2.15,16.25,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,1.85,15.55,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,1.8,15.25,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,1.75,14.95,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,1.7,14.45,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,1.65,13.95,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,1.65,13.4,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,1.75,13.45,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,8,10,5,15,50.5,6.0,2.0,14.05,7.5,0.0,0.0
2018,8,10,5,30,101.0,12.0,2.2,14.6,15.0,11.8,0.0
2018,8,10,5,45,223.0,25.5,2.45,15.15,48.0,20.42,7.49
2018,8,10,6,0,345.0,39.0,2.7,15.7,81.0,53.61,27.5
