Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,10,6,15,424.5,49.0,2.7,16.4,125.5,93.54,54.1
2018,8,10,6,30,504.0,59.0,2.7,17.1,170.0,142.78,92.24
2018,8,10,6,45,556.0,67.0,2.65,17.85,219.5,192.93,134.88
2018,8,10,7,0,608.0,75.0,2.6,18.6,269.0,248.82,183.17
2018,8,10,7,15,645.0,81.5,2.6,19.6,320.0,303.57,230.47
2018,8,10,7,30,682.0,88.0,2.6,20.6,371.0,361.82,279.41
2018,8,10,7,45,707.0,94.0,2.6,21.65,421.0,417.36,324.77
2018,8,10,8,0,732.0,100.0,2.6,22.7,471.0,474.51,369.68
2018,8,10,8,15,753.5,104.5,2.6,23.5,519.5,529.59,411.75
2018,8,10,8,30,775.0,109.0,2.6,24.3,568.0,585.12,452.67
2018,8,10,8,45,790.5,112.5,2.6,25.1,612.5,636.09,488.9
2018,8,10,9,0,806.0,116.0,2.6,25.9,657.0,686.6,523.62
2018,8,10,9,15,811.5,122.5,2.65,26.65,695.5,732.06,552.8
2018,8,10,9,30,817.0,129.0,2.7,27.4,734.0,775.75,580.02
2018,8,10,9,45,818.0,136.5,2.75,28.1,767.0,814.82,603.8
2018,8,10,10,0,819.0,144.0,2.8,28.8,800.0,851.43,625.65
2018,8,10,10,15,827.5,146.0,2.85,29.3,829.0,886.38,646.66
2018,8,10,10,30,836.0,148.0,2.9,29.8,858.0,919.01,665.98
2018,8,10,10,45,843.0,148.5,3.0,30.3,880.5,946.19,682.02
2018,8,10,11,0,850.0,149.0,3.1,30.8,903.0,970.63,696.29
2018,8,10,11,15,854.0,150.0,3.15,31.05,918.0,984.2,703.94
2018,8,10,11,30,858.0,151.0,3.2,31.3,933.0,1000.04,713.21
2018,8,10,11,45,859.5,150.5,3.3,31.6,939.5,1008.75,718.23
2018,8,10,12,0,861.0,150.0,3.4,31.9,946.0,1014.23,721.34
2018,8,10,12,15,859.0,151.5,3.4,32.2,945.0,1014.97,720.85
2018,8,10,12,30,857.0,153.0,3.4,32.5,944.0,1012.44,718.43
2018,8,10,12,45,852.0,154.5,3.45,32.75,935.0,1009.77,716.58
2018,8,10,13,0,847.0,156.0,3.5,33.0,926.0,997.77,708.91
2018,8,10,13,15,843.5,154.5,3.55,33.05,910.0,980.97,698.9
2018,8,10,13,30,840.0,153.0,3.6,33.1,894.0,961.12,687.0
2018,8,10,13,45,834.5,151.0,3.65,33.15,871.0,935.94,671.68
2018,8,10,14,0,829.0,149.0,3.7,33.2,848.0,908.03,654.58
2018,8,10,14,15,821.0,146.5,3.75,32.95,818.5,874.82,634.71
2018,8,10,14,30,813.0,144.0,3.8,32.7,789.0,839.33,613.15
2018,8,10,14,45,802.0,141.0,3.9,32.45,753.0,798.81,588.17
2018,8,10,15,0,791.0,138.0,4.0,32.2,717.0,756.61,561.68
2018,8,10,15,15,776.0,135.5,4.0,32.2,676.0,710.56,531.22
2018,8,10,15,30,761.0,133.0,4.0,32.2,635.0,664.33,498.75
2018,8,10,15,45,741.5,129.0,4.0,31.25,589.5,612.17,463.07
2018,8,10,16,0,722.0,125.0,4.0,30.3,544.0,560.09,426.27
2018,8,10,16,15,696.5,120.0,3.9,29.55,495.0,504.08,384.83
2018,8,10,16,30,671.0,115.0,3.8,28.8,446.0,449.33,343.03
2018,8,10,16,45,638.5,108.5,3.75,28.05,395.5,391.55,297.74
2018,8,10,17,0,606.0,102.0,3.7,27.3,345.0,336.36,253.1
2018,8,10,17,15,562.5,94.0,3.55,26.25,294.5,278.96,206.03
2018,8,10,17,30,519.0,86.0,3.4,25.2,244.0,225.96,161.69
2018,8,10,17,45,459.0,75.5,3.25,24.2,195.5,171.67,116.87
2018,8,10,18,0,399.0,65.0,3.1,23.2,147.0,123.26,77.96
2018,8,10,18,15,316.5,52.0,3.05,22.35,105.5,78.17,45.01
2018,8,10,18,30,234.0,39.0,3.0,21.5,64.0,42.6,22.17
2018,8,10,18,45,139.0,23.5,2.95,20.65,36.5,18.56,0.0
2018,8,10,19,0,44.0,8.0,2.9,19.8,9.0,7.86,0.0
2018,8,10,19,15,22.0,4.0,2.95,19.45,4.5,0.0,0.0
2018,8,10,19,30,0.0,0.0,3.0,19.1,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,3.05,18.7,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,3.1,18.3,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,3.1,18.1,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,3.1,17.9,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,3.1,17.7,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,3.1,17.35,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,3.1,17.2,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,3.05,17.1,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,2.95,16.85,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,2.85,16.6,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,2.7,16.45,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,2.35,16.1,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,2.25,15.9,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,2.2,15.75,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,2.25,15.6,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,2.35,15.4,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,2.45,15.25,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,2.55,15.1,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,2.6,14.95,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,2.85,14.9,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,8,11,5,15,30.0,6.0,3.05,15.3,6.5,0.0,0.0
2018,8,11,5,30,60.0,12.0,3.2,15.7,13.0,11.8,0.0
2018,8,11,5,45,153.5,27.5,3.3,16.1,42.5,21.65,7.32
2018,8,11,6,0,247.0,43.0,3.4,16.5,72.0,50.94,28.21
2018,8,11,6,15,323.5,56.5,3.4,17.15,114.5,88.26,53.83
2018,8,11,6,30,400.0,70.0,3.4,17.8,157.0,134.45,89.46
2018,8,11,6,45,455.5,81.5,3.4,18.45,206.0,182.77,129.89
2018,8,11,7,0,511.0,93.0,3.4,19.1,255.0,238.42,177.23
2018,8,11,7,15,551.0,102.0,3.45,19.85,305.0,291.3,222.61
2018,8,11,7,30,591.0,111.0,3.5,20.6,355.0,348.14,270.36
2018,8,11,7,45,620.5,119.0,3.55,21.4,405.0,402.94,315.38
2018,8,11,8,0,650.0,127.0,3.6,22.2,455.0,459.99,360.77
2018,8,11,8,15,672.0,133.5,3.6,22.8,502.5,513.32,402.19
2018,8,11,8,30,694.0,140.0,3.6,23.4,550.0,567.55,443.01
2018,8,11,8,45,710.5,146.5,3.6,24.0,594.5,618.81,480.4
2018,8,11,9,0,727.0,153.0,3.6,24.6,639.0,669.89,516.59
2018,8,11,9,15,736.5,160.0,3.65,25.15,678.5,715.88,548.4
2018,8,11,9,30,746.0,167.0,3.7,25.7,718.0,760.61,578.34
2018,8,11,9,45,751.0,174.0,3.7,26.25,751.5,800.22,603.31
2018,8,11,10,0,756.0,181.0,3.7,26.8,785.0,837.84,626.62
2018,8,11,10,15,763.5,184.5,3.75,27.1,813.5,871.9,648.12
2018,8,11,10,30,771.0,188.0,3.8,27.4,842.0,903.78,668.04
2018,8,11,10,45,764.0,197.5,3.8,27.75,859.5,926.08,681.06
2018,8,11,11,0,757.0,207.0,3.8,28.1,877.0,945.3,692.09
2018,8,11,11,15,749.0,214.5,3.85,28.2,886.5,958.37,700.09
2018,8,11,11,30,741.0,222.0,3.9,28.3,896.0,968.33,706.18
2018,8,11,11,45,764.5,211.0,3.95,28.4,911.5,987.08,718.16
2018,8,11,12,0,788.0,200.0,4.0,28.5,927.0,998.89,725.61
2018,8,11,12,15,791.0,198.0,4.1,28.45,927.0,1000.96,727.58
2018,8,11,12,30,794.0,196.0,4.2,28.4,927.0,999.92,727.69
2018,8,11,12,45,796.0,192.0,4.25,28.35,919.5,992.71,723.59
2018,8,11,13,0,798.0,188.0,4.3,28.3,912.0,982.37,717.57
2018,8,11,13,15,793.5,186.5,4.35,28.05,896.0,965.2,707.68
2018,8,11,13,30,789.0,185.0,4.4,27.8,880.0,945.17,695.96
2018,8,11,13,45,776.0,186.0,4.4,27.6,854.5,917.07,678.43
2018,8,11,14,0,763.0,187.0,4.4,27.4,829.0,889.74,661.41
2018,8,11,14,15,759.5,181.5,4.4,27.0,801.5,858.8,642.36
2018,8,11,14,30,756.0,176.0,4.4,26.6,774.0,825.51,621.55
2018,8,11,14,45,744.0,172.0,4.4,26.25,738.0,784.72,595.18
2018,8,11,15,0,732.0,168.0,4.4,25.9,702.0,742.5,567.3
2018,8,11,15,15,713.5,164.5,4.4,25.9,660.0,694.86,533.37
2018,8,11,15,30,695.0,161.0,4.4,25.9,618.0,646.79,498.51
2018,8,11,15,45,678.0,154.5,4.25,25.0,574.0,596.49,462.69
2018,8,11,16,0,661.0,148.0,4.1,24.1,530.0,546.19,425.85
2018,8,11,16,15,637.0,140.5,4.05,23.5,482.0,491.37,384.17
2018,8,11,16,30,613.0,133.0,4.0,22.9,434.0,437.77,342.22
2018,8,11,16,45,581.0,125.0,3.9,22.35,384.5,381.71,297.04
2018,8,11,17,0,549.0,117.0,3.8,21.8,335.0,326.88,251.71
2018,8,11,17,15,503.5,105.0,3.75,21.15,283.0,268.2,202.72
2018,8,11,17,30,458.0,93.0,3.7,20.5,231.0,214.23,156.94
2018,8,11,17,45,402.5,81.5,3.6,19.85,185.5,163.56,114.31
2018,8,11,18,0,347.0,70.0,3.5,19.2,140.0,119.13,77.99
2018,8,11,18,15,270.0,54.0,3.45,18.65,99.0,74.85,44.91
2018,8,11,18,30,193.0,38.0,3.4,18.1,58.0,39.58,21.11
2018,8,11,18,45,113.0,22.5,3.35,17.55,32.5,17.79,0.0
2018,8,11,19,0,33.0,7.0,3.3,17.0,7.0,6.88,0.0
2018,8,11,19,15,16.5,3.5,3.25,16.75,3.5,0.0,0.0
2018,8,11,19,30,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,3.2,16.25,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,3.15,15.9,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,3.05,15.65,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,2.95,15.4,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,2.9,15.25,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,2.85,15.1,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,2.8,14.95,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,2.75,14.65,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,2.55,14.2,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,1.95,13.6,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,1.85,13.55,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,8,12,5,15,21.0,4.5,2.1,14.25,5.0,0.0,0.0
2018,8,12,5,30,42.0,9.0,2.3,14.7,10.0,8.85,0.0
2018,8,12,5,45,116.5,26.0,2.5,15.15,37.5,20.44,5.62
2018,8,12,6,0,191.0,43.0,2.7,15.6,65.0,47.74,27.39
2018,8,12,6,15,263.0,59.5,2.6,16.25,106.5,84.06,53.08
2018,8,12,6,30,335.0,76.0,2.5,16.9,148.0,128.82,87.73
2018,8,12,6,45,391.0,89.5,2.45,17.55,195.5,175.47,126.38
2018,8,12,7,0,447.0,103.0,2.4,18.2,243.0,228.41,170.97
2018,8,12,7,15,492.0,112.5,2.4,18.95,292.5,279.82,214.51
2018,8,12,7,30,537.0,122.0,2.4,19.7,342.0,335.77,260.95
2018,8,12,7,45,572.5,129.0,2.35,20.45,391.5,390.85,305.61
2018,8,12,8,0,608.0,136.0,2.3,21.2,441.0,447.45,350.09
2018,8,12,8,15,636.0,141.5,2.35,22.0,489.0,501.04,391.1
2018,8,12,8,30,664.0,147.0,2.4,22.8,537.0,556.17,431.99
2018,8,12,8,45,687.0,151.0,2.4,23.65,582.5,607.76,468.8
2018,8,12,9,0,710.0,155.0,2.4,24.5,628.0,659.8,504.79
2018,8,12,9,15,731.0,156.0,2.5,25.2,669.5,707.42,537.53
2018,8,12,9,30,752.0,157.0,2.6,25.9,711.0,754.68,568.65
2018,8,12,9,45,771.0,155.5,2.65,26.65,747.5,795.37,593.71
2018,8,12,10,0,790.0,154.0,2.7,27.4,784.0,836.51,618.75
2018,8,12,10,15,801.0,155.5,2.85,27.9,814.0,872.3,641.17
2018,8,12,10,30,812.0,157.0,3.0,28.4,844.0,905.98,662.1
2018,8,12,10,45,820.0,158.0,3.1,28.85,867.0,934.06,679.03
2018,8,12,11,0,828.0,159.0,3.2,29.3,890.0,959.51,694.25
2018,8,12,11,15,833.0,158.5,3.35,29.6,904.5,977.71,705.56
2018,8,12,11,30,838.0,158.0,3.5,29.9,919.0,992.91,715.03
2018,8,12,11,45,840.5,157.5,3.6,30.2,926.0,1002.52,720.65
2018,8,12,12,0,843.0,157.0,3.7,30.5,933.0,1008.91,724.33
2018,8,12,12,15,842.5,157.0,3.8,30.55,932.0,1009.56,725.17
2018,8,12,12,30,842.0,157.0,3.9,30.6,931.0,1006.92,724.03
2018,8,12,12,45,840.0,156.5,3.95,30.7,922.5,999.0,719.15
2018,8,12,13,0,838.0,156.0,4.0,30.8,914.0,987.87,712.32
2018,8,12,13,15,834.5,154.5,4.1,30.65,898.5,971.09,702.91
2018,8,12,13,30,831.0,153.0,4.2,30.5,883.0,951.29,691.54
2018,8,12,13,45,826.0,150.5,4.25,30.35,860.0,926.13,676.37
2018,8,12,14,0,821.0,148.0,4.3,30.2,837.0,898.24,659.35
2018,8,12,14,15,813.5,145.0,4.35,29.8,807.0,865.06,639.31
2018,8,12,14,30,806.0,142.0,4.4,29.4,777.0,829.59,617.54
2018,8,12,14,45,796.0,138.5,4.4,29.05,741.5,789.5,592.01
2018,8,12,15,0,786.0,135.0,4.4,28.7,706.0,747.67,564.98
2018,8,12,15,15,771.0,132.0,4.4,28.7,665.0,701.23,533.57
2018,8,12,15,30,756.0,129.0,4.4,28.7,624.0,653.91,499.62
2018,8,12,15,45,736.5,124.5,4.35,27.6,578.0,602.07,463.49
2018,8,12,16,0,717.0,120.0,4.3,26.5,532.0,549.67,425.76
2018,8,12,16,15,648.5,123.0,4.25,25.8,470.5,478.85,372.01
2018,8,12,16,30,580.0,126.0,4.2,25.1,409.0,413.6,321.28
2018,8,12,16,45,596.5,110.0,4.1,24.35,372.5,372.39,287.84
2018,8,12,17,0,613.0,94.0,4.0,23.6,336.0,328.59,250.72
2018,8,12,17,15,576.0,86.0,3.85,22.65,287.5,273.02,203.85
2018,8,12,17,30,539.0,78.0,3.7,21.7,239.0,221.11,159.21
2018,8,12,17,45,466.0,69.0,3.6,20.8,188.5,164.65,112.24
2018,8,12,18,0,393.0,60.0,3.5,19.9,138.0,115.71,72.94
2018,8,12,18,15,321.5,47.5,3.4,19.25,99.0,72.84,41.16
2018,8,12,18,30,250.0,35.0,3.3,18.6,60.0,38.25,18.84
2018,8,12,18,45,148.0,21.5,3.2,17.9,34.0,17.04,0.0
2018,8,12,19,0,46.0,8.0,3.1,17.2,8.0,7.86,0.0
2018,8,12,19,15,23.0,4.0,3.05,16.9,4.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,2.95,16.35,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,2.85,15.9,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,2.8,15.55,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,2.75,15.3,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,2.7,15.05,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,2.65,14.6,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,2.55,14.2,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,2.45,13.85,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,2.35,13.7,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,2.25,13.35,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,2.15,13.25,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,2.05,13.15,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,8,13,5,15,30.0,5.5,2.45,13.55,6.0,0.0,0.0
2018,8,13,5,30,60.0,11.0,2.7,14.0,12.0,10.81,0.0
2018,8,13,5,45,158.5,25.5,2.9,14.45,40.5,20.1,4.23
2018,8,13,6,0,257.0,40.0,3.1,14.9,69.0,48.12,25.87
2018,8,13,6,15,276.5,52.0,3.1,15.45,98.0,78.27,47.88
2018,8,13,6,30,296.0,64.0,3.1,16.0,127.0,110.63,74.6
2018,8,13,6,45,182.0,89.0,3.1,16.5,131.0,127.21,94.64
2018,8,13,7,0,68.0,114.0,3.1,17.0,135.0,129.39,101.04
2018,8,13,7,15,118.0,132.5,3.1,17.55,177.5,169.75,133.64
2018,8,13,7,30,168.0,151.0,3.1,18.1,220.0,214.98,170.27
2018,8,13,7,45,246.5,163.5,3.05,18.7,279.0,274.36,217.95
2018,8,13,8,0,325.0,176.0,3.0,19.3,338.0,340.34,270.4
2018,8,13,8,15,482.5,160.5,3.0,19.9,429.0,432.89,343.41
2018,8,13,8,30,640.0,145.0,3.0,20.5,520.0,539.36,425.42
2018,8,13,8,45,700.5,137.5,3.0,21.15,578.0,602.46,472.27
2018,8,13,9,0,761.0,130.0,3.0,21.8,636.0,668.47,520.27
2018,8,13,9,15,769.0,137.0,3.05,22.3,675.5,714.49,552.01
2018,8,13,9,30,777.0,144.0,3.1,22.8,715.0,759.03,581.28
2018,8,13,9,45,779.5,151.0,3.15,23.3,747.5,797.4,605.84
2018,8,13,10,0,782.0,158.0,3.2,23.8,780.0,833.52,628.6
2018,8,13,10,15,789.5,161.5,3.25,24.2,809.0,868.06,650.33
2018,8,13,10,30,797.0,165.0,3.3,24.6,838.0,900.33,670.37
2018,8,13,10,45,802.0,167.5,3.4,25.0,859.5,926.82,686.75
2018,8,13,11,0,807.0,170.0,3.5,25.4,881.0,950.61,701.35
2018,8,13,11,15,809.5,171.0,3.6,25.5,894.5,967.62,712.31
2018,8,13,11,30,812.0,172.0,3.7,25.6,908.0,981.62,721.42
2018,8,13,11,45,812.5,174.5,3.8,25.7,915.5,992.12,728.33
2018,8,13,12,0,813.0,177.0,3.9,25.8,923.0,999.46,733.28
2018,8,13,12,15,818.5,173.0,4.0,25.7,924.0,1001.87,735.69
2018,8,13,12,30,824.0,169.0,4.1,25.6,925.0,1001.05,736.11
2018,8,13,12,45,829.5,163.5,4.15,25.5,918.5,995.39,733.15
2018,8,13,13,0,835.0,158.0,4.2,25.4,912.0,986.42,728.13
2018,8,13,13,15,830.5,157.5,4.3,25.15,896.0,969.71,718.74
2018,8,13,13,30,826.0,157.0,4.4,24.9,880.0,950.0,707.37
2018,8,13,13,45,819.5,155.5,4.45,24.6,857.0,924.55,691.97
2018,8,13,14,0,813.0,154.0,4.5,24.3,834.0,896.43,674.73
2018,8,13,14,15,804.0,152.0,4.5,23.9,804.0,863.13,653.86
2018,8,13,14,30,795.0,150.0,4.5,23.5,774.0,827.65,631.31
2018,8,13,14,45,783.5,146.5,4.55,23.1,737.5,786.66,604.9
2018,8,13,15,0,772.0,143.0,4.6,22.7,701.0,744.07,576.96
2018,8,13,15,15,756.5,139.5,4.6,22.7,660.0,698.25,544.73
2018,8,13,15,30,741.0,136.0,4.6,22.7,619.0,650.44,509.45
2018,8,13,15,45,721.5,132.0,4.5,21.6,574.0,599.05,472.43
2018,8,13,16,0,702.0,128.0,4.4,20.5,529.0,547.79,434.37
2018,8,13,16,15,676.5,122.0,4.3,19.9,480.0,491.68,390.6
2018,8,13,16,30,651.0,116.0,4.2,19.3,431.0,436.89,346.62
2018,8,13,16,45,617.0,109.5,4.1,18.75,381.0,379.52,299.4
2018,8,13,17,0,583.0,103.0,4.0,18.2,331.0,324.96,253.21
2018,8,13,17,15,538.5,94.0,3.9,17.65,280.5,267.66,204.06
2018,8,13,17,30,494.0,85.0,3.8,17.1,230.0,214.93,158.17
2018,8,13,17,45,433.0,74.0,3.65,16.6,183.0,160.71,111.94
2018,8,13,18,0,372.0,63.0,3.5,16.1,136.0,114.47,73.84
2018,8,13,18,15,288.0,49.0,3.45,15.7,95.5,70.4,41.14
2018,8,13,18,30,204.0,35.0,3.4,15.3,55.0,36.1,18.37
2018,8,13,18,45,117.0,20.5,3.3,14.95,30.5,16.27,0.0
2018,8,13,19,0,30.0,6.0,3.2,14.6,6.0,5.9,0.0
2018,8,13,19,15,15.0,3.0,3.15,14.4,3.0,0.0,0.0
2018,8,13,19,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,3.05,14.05,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,2.7,13.05,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,2.35,13.3,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,2.25,13.3,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,2.3,13.45,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,8,14,5,15,10.5,3.5,2.55,13.85,3.5,0.0,0.0
2018,8,14,5,30,21.0,7.0,2.8,14.2,7.0,6.88,0.0
2018,8,14,5,45,39.0,19.0,3.05,14.6,22.0,17.15,1.49
2018,8,14,6,0,57.0,31.0,3.3,15.0,37.0,31.73,18.3
2018,8,14,6,15,102.5,50.0,3.35,15.4,68.5,57.92,38.32
2018,8,14,6,30,148.0,69.0,3.4,15.8,100.0,90.57,64.21
2018,8,14,6,45,75.0,76.0,3.45,16.2,92.0,90.49,68.02
2018,8,14,7,0,2.0,83.0,3.5,16.6,84.0,80.68,62.45
2018,8,14,7,15,9.5,104.5,3.5,17.0,108.5,104.19,81.76
2018,8,14,7,30,17.0,126.0,3.5,17.4,133.0,128.63,101.61
2018,8,14,7,45,9.5,95.5,3.45,17.8,99.5,96.67,74.95
2018,8,14,8,0,2.0,65.0,3.4,18.2,66.0,63.84,47.55
2018,8,14,8,15,1.0,90.5,3.4,18.6,91.0,88.12,67.26
2018,8,14,8,30,0.0,116.0,3.4,19.0,116.0,112.41,86.64
2018,8,14,8,45,1.0,139.0,3.35,19.4,139.5,135.56,104.87
2018,8,14,9,0,2.0,162.0,3.3,19.8,163.0,158.88,122.99
2018,8,14,9,15,4.5,180.0,3.35,20.2,183.0,178.54,138.09
2018,8,14,9,30,7.0,198.0,3.4,20.6,203.0,198.45,153.25
2018,8,14,9,45,13.5,236.5,3.4,20.95,247.0,242.15,186.86
2018,8,14,10,0,20.0,275.0,3.4,21.3,291.0,286.46,220.37
2018,8,14,10,15,18.0,273.0,3.4,21.6,287.5,283.39,217.28
2018,8,14,10,30,16.0,271.0,3.4,21.9,284.0,280.15,214.22
2018,8,14,10,45,26.5,307.5,3.45,22.2,330.5,332.81,253.9
2018,8,14,11,0,37.0,344.0,3.5,22.5,377.0,380.97,289.5
2018,8,14,11,15,50.5,374.0,3.55,22.7,419.5,425.75,322.45
2018,8,14,11,30,64.0,404.0,3.6,22.9,462.0,470.83,355.27
2018,8,14,11,45,90.5,408.5,3.65,23.15,491.0,502.35,378.63
2018,8,14,12,0,117.0,413.0,3.7,23.4,520.0,541.53,407.31
2018,8,14,12,15,229.0,381.0,3.75,23.45,590.5,626.95,472.52
2018,8,14,12,30,341.0,349.0,3.8,23.5,661.0,703.7,530.32
2018,8,14,12,45,371.5,343.5,3.85,23.5,680.5,732.63,551.17
2018,8,14,13,0,402.0,338.0,3.9,23.5,700.0,752.31,565.95
2018,8,14,13,15,450.5,317.0,3.95,23.4,716.0,770.91,581.08
2018,8,14,13,30,499.0,296.0,4.0,23.3,732.0,786.15,593.86
2018,8,14,13,45,607.5,246.0,4.05,23.2,762.5,824.94,624.93
2018,8,14,14,0,716.0,196.0,4.1,23.1,793.0,854.81,647.96
2018,8,14,14,15,763.5,168.5,4.15,22.75,784.5,843.97,642.19
2018,8,14,14,30,811.0,141.0,4.2,22.4,776.0,830.76,635.08
2018,8,14,14,45,802.0,137.5,4.2,22.1,740.5,791.18,608.99
2018,8,14,15,0,793.0,134.0,4.2,21.8,705.0,749.77,581.46
2018,8,14,15,15,778.0,130.5,4.2,21.8,663.5,702.43,548.63
2018,8,14,15,30,763.0,127.0,4.2,21.8,622.0,654.21,513.11
2018,8,14,15,45,745.5,122.0,4.2,20.9,576.5,602.73,476.0
2018,8,14,16,0,728.0,117.0,4.2,20.0,531.0,550.49,437.11
2018,8,14,16,15,705.0,111.5,4.15,19.5,482.5,494.97,393.67
2018,8,14,16,30,682.0,106.0,4.1,19.0,434.0,440.46,349.71
2018,8,14,16,45,650.5,99.5,4.1,18.5,383.5,382.57,301.86
2018,8,14,17,0,619.0,93.0,4.1,18.0,333.0,327.19,254.67
2018,8,14,17,15,563.0,87.0,4.0,17.5,280.5,267.29,203.23
2018,8,14,17,30,507.0,81.0,3.9,17.0,228.0,213.2,156.26
2018,8,14,17,45,379.5,72.5,3.8,16.5,170.0,147.37,102.9
2018,8,14,18,0,252.0,64.0,3.7,16.0,112.0,97.15,64.64
2018,8,14,18,15,171.5,48.0,3.55,15.6,76.0,59.22,36.54
2018,8,14,18,30,91.0,32.0,3.4,15.2,40.0,30.71,16.14
2018,8,14,18,45,51.0,17.5,3.25,14.85,21.5,14.79,0.0
2018,8,14,19,0,11.0,3.0,3.1,14.5,3.0,2.95,0.0
2018,8,14,19,15,5.5,1.5,3.05,14.35,1.5,0.0,0.0
2018,8,14,19,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,2.9,13.55,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,2.75,13.35,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,2.65,13.25,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,2.55,13.15,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,2.0,12.95,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,1.85,13.2,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,8,15,5,15,18.0,3.0,2.25,13.95,3.5,0.0,0.0
2018,8,15,5,30,36.0,6.0,2.4,14.4,7.0,5.9,0.0
2018,8,15,5,45,74.0,14.5,2.6,14.8,21.0,11.08,0.0
2018,8,15,6,0,112.0,23.0,2.8,15.2,35.0,25.37,11.62
2018,8,15,6,15,112.5,30.5,2.8,15.65,48.5,40.82,23.67
2018,8,15,6,30,113.0,38.0,2.8,16.1,62.0,55.29,36.13
2018,8,15,6,45,56.5,46.0,2.8,16.55,58.0,57.5,40.96
2018,8,15,7,0,0.0,54.0,2.8,17.0,54.0,52.17,38.51
2018,8,15,7,15,0.0,61.5,2.8,17.55,61.5,59.43,44.47
2018,8,15,7,30,0.0,69.0,2.8,18.1,69.0,66.7,50.3
2018,8,15,7,45,0.0,81.5,2.75,18.6,81.5,78.82,60.04
2018,8,15,8,0,0.0,94.0,2.7,19.1,94.0,90.96,69.66
2018,8,15,8,15,0.5,115.5,2.7,19.6,116.0,112.19,86.52
2018,8,15,8,30,1.0,137.0,2.7,20.1,138.0,133.54,103.22
2018,8,15,8,45,22.0,171.0,2.7,20.6,185.5,182.8,142.35
2018,8,15,9,0,43.0,205.0,2.7,21.1,233.0,232.57,181.16
2018,8,15,9,15,77.0,251.5,2.75,21.55,306.0,306.48,238.18
2018,8,15,9,30,111.0,298.0,2.8,22.0,379.0,388.27,299.69
2018,8,15,9,45,89.5,320.0,2.8,22.45,387.5,392.72,300.95
2018,8,15,10,0,68.0,342.0,2.8,22.9,396.0,400.38,304.79
2018,8,15,10,15,139.0,361.0,2.9,23.25,476.0,490.65,372.52
2018,8,15,10,30,210.0,380.0,3.0,23.6,556.0,578.83,436.91
2018,8,15,10,45,401.5,316.5,3.1,23.95,664.5,709.43,534.15
2018,8,15,11,0,593.0,253.0,3.2,24.3,773.0,836.27,625.7
2018,8,15,11,15,687.5,209.5,3.3,24.5,822.0,892.87,664.15
2018,8,15,11,30,782.0,166.0,3.4,24.7,871.0,945.36,698.64
2018,8,15,11,45,837.0,142.5,3.5,24.85,902.5,976.28,718.73
2018,8,15,12,0,892.0,119.0,3.6,25.0,934.0,1010.78,741.34
2018,8,15,12,15,891.0,119.5,3.65,25.05,933.0,1011.37,741.61
2018,8,15,12,30,890.0,120.0,3.7,25.1,932.0,1008.54,740.03
2018,8,15,12,45,887.5,120.0,3.8,25.1,923.5,1000.32,735.51
2018,8,15,13,0,885.0,120.0,3.9,25.1,915.0,988.76,728.88
2018,8,15,13,15,882.0,119.0,3.95,24.95,899.0,972.4,719.27
2018,8,15,13,30,879.0,118.0,4.0,24.8,883.0,952.87,707.59
2018,8,15,13,45,874.5,116.0,4.1,24.65,860.0,927.83,692.48
2018,8,15,14,0,870.0,114.0,4.2,24.5,837.0,899.89,675.33
2018,8,15,14,15,863.0,112.0,4.2,24.15,807.5,867.02,654.71
2018,8,15,14,30,856.0,110.0,4.2,23.8,778.0,831.68,632.25
2018,8,15,14,45,847.0,108.0,4.25,23.45,742.5,792.46,607.02
2018,8,15,15,0,838.0,106.0,4.3,23.1,707.0,751.3,580.1
2018,8,15,15,15,824.0,103.5,4.3,23.1,665.5,706.39,549.17
2018,8,15,15,30,810.0,101.0,4.3,23.1,624.0,657.95,514.74
2018,8,15,15,45,793.5,98.0,4.25,22.15,579.0,606.61,477.72
2018,8,15,16,0,777.0,95.0,4.2,21.2,534.0,554.95,439.23
2018,8,15,16,15,755.5,91.0,4.15,20.7,485.5,499.56,395.85
2018,8,15,16,30,734.0,87.0,4.1,20.2,437.0,444.91,351.68
2018,8,15,16,45,704.0,82.0,4.05,19.7,386.5,386.26,303.03
2018,8,15,17,0,674.0,77.0,4.0,19.2,336.0,330.14,254.98
2018,8,15,17,15,631.0,71.0,3.9,18.65,285.0,271.44,204.02
2018,8,15,17,30,588.0,65.0,3.8,18.1,234.0,217.02,156.01
2018,8,15,17,45,525.5,57.5,3.7,17.6,185.5,161.78,108.46
2018,8,15,18,0,463.0,50.0,3.6,17.1,137.0,113.61,68.76
2018,8,15,18,15,368.0,40.0,3.5,16.7,95.5,67.57,35.7
2018,8,15,18,30,273.0,30.0,3.4,16.3,54.0,32.69,14.36
2018,8,15,18,45,155.0,17.5,3.25,15.95,29.5,17.2,0.0
2018,8,15,19,0,37.0,5.0,3.1,15.6,5.0,4.91,0.0
2018,8,15,19,15,18.5,2.5,3.05,15.45,2.5,0.0,0.0
2018,8,15,19,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,2.95,15.15,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,2.15,13.85,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,1.95,13.2,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,1.25,12.4,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,8,16,5,15,35.0,4.5,1.5,13.0,5.0,0.0,0.0
2018,8,16,5,30,70.0,9.0,1.8,13.6,10.0,8.85,0.0
2018,8,16,5,45,197.0,21.5,2.05,14.2,39.0,17.39,0.0
2018,8,16,6,0,324.0,34.0,2.3,14.8,68.0,45.4,21.89
2018,8,16,6,15,373.0,42.5,2.35,15.35,103.0,79.05,44.47
2018,8,16,6,30,422.0,51.0,2.4,15.9,138.0,118.49,75.59
2018,8,16,6,45,224.0,79.0,2.4,16.4,126.5,126.52,92.38
2018,8,16,7,0,26.0,107.0,2.4,16.9,115.0,110.88,86.79
2018,8,16,7,15,134.5,128.0,2.45,17.45,181.0,170.81,134.17
2018,8,16,7,30,243.0,149.0,2.5,18.0,247.0,243.81,192.63
2018,8,16,7,45,502.0,116.5,2.5,18.6,353.5,343.82,272.12
2018,8,16,8,0,761.0,84.0,2.5,19.2,460.0,470.01,371.66
2018,8,16,8,15,783.0,87.0,2.55,19.8,508.5,525.15,414.75
2018,8,16,8,30,805.0,90.0,2.6,20.4,557.0,580.94,457.27
2018,8,16,8,45,821.5,93.0,2.6,21.0,602.5,633.5,495.85
2018,8,16,9,0,838.0,96.0,2.6,21.6,648.0,683.79,531.12
2018,8,16,9,15,847.0,99.5,2.6,22.2,687.5,729.8,561.04
2018,8,16,9,30,856.0,103.0,2.6,22.8,727.0,774.17,589.31
2018,8,16,9,45,861.5,107.0,2.6,23.4,761.0,814.36,614.21
2018,8,16,10,0,867.0,111.0,2.6,24.0,795.0,852.26,637.21
2018,8,16,10,15,875.0,112.0,2.6,24.55,824.0,886.76,657.76
2018,8,16,10,30,883.0,113.0,2.6,25.1,853.0,918.76,676.45
2018,8,16,10,45,888.5,114.0,2.55,25.65,875.0,945.75,691.25
2018,8,16,11,0,894.0,115.0,2.5,26.2,897.0,969.78,704.04
2018,8,16,11,15,897.5,115.0,2.55,26.65,911.5,987.77,714.1
2018,8,16,11,30,901.0,115.0,2.6,27.1,926.0,1002.49,722.17
2018,8,16,11,45,903.0,115.0,2.65,27.55,933.0,1012.4,727.26
2018,8,16,12,0,905.0,115.0,2.7,28.0,940.0,1018.88,730.3
2018,8,16,12,15,903.5,116.0,2.8,28.25,939.0,1019.47,730.78
2018,8,16,12,30,902.0,117.0,2.9,28.5,938.0,1016.58,729.18
2018,8,16,12,45,898.5,117.0,3.05,28.7,928.5,1007.24,724.14
2018,8,16,13,0,895.0,117.0,3.2,28.9,919.0,994.54,716.99
2018,8,16,13,15,891.0,116.5,3.3,28.85,902.5,977.55,707.43
2018,8,16,13,30,887.0,116.0,3.4,28.8,886.0,957.36,695.82
2018,8,16,13,45,882.0,114.5,3.5,28.75,863.0,932.15,680.87
2018,8,16,14,0,877.0,113.0,3.6,28.7,840.0,904.02,663.92
2018,8,16,14,15,870.0,111.0,3.65,28.4,810.0,870.88,643.87
2018,8,16,14,30,863.0,109.0,3.7,28.1,780.0,835.26,621.95
2018,8,16,14,45,854.0,106.5,3.75,27.85,744.0,795.21,596.62
2018,8,16,15,0,845.0,104.0,3.8,27.6,708.0,753.21,569.6
2018,8,16,15,15,831.5,101.0,3.8,27.6,666.0,705.71,537.6
2018,8,16,15,30,818.0,98.0,3.8,27.6,624.0,658.78,505.13
2018,8,16,15,45,802.0,94.5,3.85,26.65,578.5,606.83,468.77
2018,8,16,16,0,786.0,91.0,3.9,25.7,533.0,554.51,430.82
2018,8,16,16,15,765.0,87.0,3.85,25.0,484.5,498.91,388.39
2018,8,16,16,30,744.0,83.0,3.8,24.3,436.0,444.01,345.03
2018,8,16,16,45,714.5,78.5,3.75,23.6,385.5,385.95,297.79
2018,8,16,17,0,685.0,74.0,3.7,22.9,335.0,329.57,250.39
2018,8,16,17,15,642.5,68.5,3.6,22.05,284.0,270.98,200.38
2018,8,16,17,30,600.0,63.0,3.5,21.2,233.0,216.6,153.11
2018,8,16,17,45,537.0,55.5,3.4,20.35,184.0,160.7,105.73
2018,8,16,18,0,474.0,48.0,3.3,19.5,135.0,111.92,66.16
2018,8,16,18,15,377.0,38.0,3.2,18.85,93.5,65.31,33.32
2018,8,16,18,30,280.0,28.0,3.1,18.2,52.0,30.04,12.05
2018,8,16,18,45,158.5,16.5,3.0,17.5,28.0,16.22,0.0
2018,8,16,19,0,37.0,5.0,2.9,16.8,4.0,0.0,0.0
2018,8,16,19,15,18.5,2.5,2.8,16.6,2.0,0.0,0.0
2018,8,16,19,30,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,2.65,16.15,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,2.55,15.75,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,2.45,15.3,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,2.3,14.95,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,2.0,14.65,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,1.65,14.15,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,8,17,5,15,36.0,4.0,1.35,13.85,4.5,0.0,0.0
2018,8,17,5,30,72.0,8.0,1.6,14.4,9.0,7.86,0.0
2018,8,17,5,45,202.5,20.5,1.8,14.95,38.0,16.54,0.0
2018,8,17,6,0,333.0,33.0,2.0,15.5,67.0,44.48,20.86
2018,8,17,6,15,384.0,41.5,2.0,16.15,102.5,78.83,43.68
2018,8,17,6,30,435.0,50.0,2.0,16.8,138.0,119.21,75.27
2018,8,17,6,45,296.5,78.5,1.95,17.45,146.5,142.39,102.3
2018,8,17,7,0,158.0,107.0,1.9,18.1,155.0,148.37,113.49
2018,8,17,7,15,420.5,92.5,1.9,18.85,252.5,234.34,179.37
2018,8,17,7,30,683.0,78.0,1.9,19.6,350.0,348.51,269.15
2018,8,17,7,45,731.5,77.5,1.85,20.35,405.0,408.36,317.96
2018,8,17,8,0,780.0,77.0,1.8,21.1,460.0,471.77,368.12
2018,8,17,8,15,802.0,80.0,1.75,21.95,509.5,527.86,410.78
2018,8,17,8,30,824.0,83.0,1.7,22.8,559.0,583.5,451.41
2018,8,17,8,45,840.5,85.0,1.7,23.65,604.5,635.58,488.19
2018,8,17,9,0,857.0,87.0,1.7,24.5,650.0,687.15,522.4
2018,8,17,9,15,870.0,88.5,1.75,25.4,691.0,734.81,552.16
2018,8,17,9,30,883.0,90.0,1.8,26.3,732.0,781.1,580.41
2018,8,17,9,45,893.5,91.5,1.8,27.15,768.0,823.73,605.36
2018,8,17,10,0,904.0,93.0,1.8,28.0,804.0,864.32,628.5
2018,8,17,10,15,911.5,93.5,1.85,28.7,833.0,898.96,648.32
2018,8,17,10,30,919.0,94.0,1.9,29.4,862.0,930.93,666.29
2018,8,17,10,45,924.5,94.5,2.0,30.1,884.5,958.22,681.72
2018,8,17,11,0,930.0,95.0,2.1,30.8,907.0,982.42,695.19
2018,8,17,11,15,933.5,95.0,2.15,31.35,921.5,1000.95,704.99
2018,8,17,11,30,937.0,95.0,2.2,31.9,936.0,1016.09,712.77
2018,8,17,11,45,939.5,95.0,2.25,32.45,944.0,1026.76,717.89
2018,8,17,12,0,942.0,95.0,2.3,33.0,952.0,1033.87,720.94
2018,8,17,12,15,941.5,96.0,2.4,33.3,951.5,1035.45,721.99
2018,8,17,12,30,941.0,97.0,2.5,33.6,951.0,1033.41,720.95
2018,8,17,12,45,938.5,97.0,2.6,33.85,942.0,1024.74,716.08
2018,8,17,13,0,936.0,97.0,2.7,34.1,933.0,1012.53,709.13
2018,8,17,13,15,933.5,96.5,2.8,34.0,917.5,996.33,700.75
2018,8,17,13,30,931.0,96.0,2.9,33.9,902.0,976.74,690.25
2018,8,17,13,45,926.5,95.0,3.0,33.85,878.5,951.49,675.98
2018,8,17,14,0,922.0,94.0,3.1,33.8,855.0,923.15,659.67
2018,8,17,14,15,915.5,92.5,3.15,33.55,825.0,889.62,640.05
2018,8,17,14,30,909.0,91.0,3.2,33.3,795.0,853.42,618.51
2018,8,17,14,45,900.5,89.5,3.25,33.0,759.0,813.16,594.13
2018,8,17,15,0,892.0,88.0,3.3,32.7,723.0,770.76,567.97
2018,8,17,15,15,879.5,86.0,3.3,32.7,680.5,723.06,536.9
2018,8,17,15,30,867.0,84.0,3.3,32.7,638.0,674.02,504.49
2018,8,17,15,45,851.5,81.5,3.35,31.8,592.0,621.49,468.87
2018,8,17,16,0,836.0,79.0,3.4,30.9,546.0,568.43,431.33
2018,8,17,16,15,815.0,76.0,3.4,30.2,496.5,512.29,389.6
2018,8,17,16,30,794.0,73.0,3.4,29.5,447.0,455.84,346.09
2018,8,17,16,45,764.5,69.5,3.4,28.75,395.0,396.17,298.65
2018,8,17,17,0,735.0,66.0,3.4,28.0,343.0,338.61,251.21
2018,8,17,17,15,693.0,61.5,3.3,26.9,291.0,278.56,200.96
2018,8,17,17,30,651.0,57.0,3.2,25.8,239.0,222.62,153.17
2018,8,17,17,45,587.5,50.5,3.1,24.7,188.5,164.12,104.44
2018,8,17,18,0,524.0,44.0,3.0,23.6,138.0,113.47,64.1
2018,8,17,18,15,422.5,35.5,2.9,22.7,95.5,65.31,31.24
2018,8,17,18,30,321.0,27.0,2.8,21.8,53.0,28.96,10.35
2018,8,17,18,45,176.0,15.5,2.7,20.9,28.0,15.24,0.0
2018,8,17,19,0,31.0,4.0,2.6,20.0,3.0,0.0,0.0
2018,8,17,19,15,15.5,2.0,2.6,19.55,1.5,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.6,19.1,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,2.55,18.7,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,2.5,18.3,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,2.45,18.05,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,2.4,17.8,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,2.35,17.6,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,2.3,17.4,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,2.2,17.25,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,2.0,16.95,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.8,16.65,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.6,16.35,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.45,16.1,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.35,15.85,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.25,15.35,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.2,13.55,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,8,18,5,15,37.5,4.0,1.45,14.15,4.5,0.0,0.0
2018,8,18,5,30,75.0,8.0,1.7,14.8,9.0,7.86,0.0
2018,8,18,5,45,213.5,20.0,2.0,15.4,38.5,16.2,0.0
2018,8,18,6,0,352.0,32.0,2.3,16.0,68.0,43.98,19.92
2018,8,18,6,15,446.5,41.0,2.25,16.75,113.5,84.34,45.51
2018,8,18,6,30,541.0,50.0,2.2,17.5,159.0,135.82,84.15
2018,8,18,6,45,602.0,56.5,2.15,18.25,210.5,188.45,128.41
2018,8,18,7,0,663.0,63.0,2.1,19.0,262.0,247.84,179.54
2018,8,18,7,15,704.0,67.5,2.05,20.0,315.0,305.57,229.5
2018,8,18,7,30,745.0,72.0,2.0,21.0,368.0,366.53,280.75
2018,8,18,7,45,775.0,75.5,2.0,22.05,420.5,425.14,328.63
2018,8,18,8,0,805.0,79.0,2.0,23.1,473.0,485.77,376.15
2018,8,18,8,15,826.5,82.0,1.95,24.05,523.0,542.9,419.15
2018,8,18,8,30,848.0,85.0,1.9,25.0,573.0,599.43,459.95
2018,8,18,8,45,864.0,87.5,1.9,26.0,619.5,652.87,497.05
2018,8,18,9,0,880.0,90.0,1.9,27.0,666.0,705.68,531.45
2018,8,18,9,15,881.0,97.5,1.95,27.8,705.0,751.76,559.93
2018,8,18,9,30,882.0,105.0,2.0,28.6,744.0,795.44,586.31
2018,8,18,9,45,877.0,114.5,2.05,29.4,776.0,833.77,608.72
2018,8,18,10,0,872.0,124.0,2.1,30.2,808.0,868.98,628.82
2018,8,18,10,15,880.0,126.0,2.15,30.8,838.0,904.66,649.52
2018,8,18,10,30,888.0,128.0,2.2,31.4,868.0,937.81,668.39
2018,8,18,10,45,894.0,128.5,2.25,32.05,890.5,964.83,683.13
2018,8,18,11,0,900.0,129.0,2.3,32.7,913.0,988.89,695.99
2018,8,18,11,15,903.5,130.0,2.4,33.15,928.0,1007.95,706.82
2018,8,18,11,30,907.0,131.0,2.5,33.6,943.0,1023.72,715.7
2018,8,18,11,45,909.0,131.5,2.6,34.05,950.5,1034.12,721.35
2018,8,18,12,0,911.0,132.0,2.7,34.5,958.0,1041.06,725.0
2018,8,18,12,15,907.0,134.0,2.8,34.6,956.0,1040.1,724.95
2018,8,18,12,30,903.0,136.0,2.9,34.7,954.0,1035.65,722.9
2018,8,18,12,45,896.5,138.5,3.0,34.75,944.0,1025.82,717.77
2018,8,18,13,0,890.0,141.0,3.1,34.8,934.0,1012.67,710.65
2018,8,18,13,15,886.5,139.5,3.2,34.7,917.0,995.06,701.23
2018,8,18,13,30,883.0,138.0,3.3,34.6,900.0,974.26,689.79
2018,8,18,13,45,878.0,135.5,3.4,34.45,876.0,947.97,674.95
2018,8,18,14,0,873.0,133.0,3.5,34.3,852.0,918.76,658.15
2018,8,18,14,15,864.5,131.5,3.55,33.95,821.0,888.79,640.96
2018,8,18,14,30,856.0,130.0,3.6,33.6,790.0,852.08,619.13
2018,8,18,14,45,845.0,127.5,3.65,33.25,753.0,810.15,593.56
2018,8,18,15,0,834.0,125.0,3.7,32.9,716.0,766.41,566.41
2018,8,18,15,15,819.0,122.0,3.7,32.9,673.0,717.72,534.45
2018,8,18,15,30,804.0,119.0,3.7,32.9,630.0,668.06,499.93
2018,8,18,15,45,785.0,115.0,3.75,31.85,583.0,614.16,463.38
2018,8,18,16,0,766.0,111.0,3.8,30.8,536.0,560.47,425.59
2018,8,18,16,15,740.5,106.5,3.7,30.0,486.0,502.67,382.66
2018,8,18,16,30,715.0,102.0,3.6,29.2,436.0,446.08,339.18
2018,8,18,16,45,680.0,95.5,3.55,28.4,383.0,385.0,290.98
2018,8,18,17,0,645.0,89.0,3.5,27.6,330.0,326.77,243.52
2018,8,18,17,15,595.5,82.0,3.35,26.45,277.5,266.75,194.01
2018,8,18,17,30,546.0,75.0,3.2,25.3,225.0,211.84,147.93
2018,8,18,17,45,476.5,64.5,3.05,24.15,175.5,155.05,101.48
2018,8,18,18,0,407.0,54.0,2.9,23.0,126.0,106.26,63.3
2018,8,18,18,15,308.5,41.0,2.8,22.05,85.0,61.04,32.1
2018,8,18,18,30,210.0,28.0,2.7,21.1,44.0,26.49,9.44
2018,8,18,18,45,111.5,15.0,2.65,20.15,23.0,14.74,0.0
2018,8,18,19,0,13.0,2.0,2.6,19.2,2.0,0.0,0.0
2018,8,18,19,15,6.5,1.0,2.6,18.65,1.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,2.6,18.1,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,2.65,17.6,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,2.7,17.1,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,2.65,16.85,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,2.55,16.35,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,2.45,15.95,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,2.35,15.65,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,2.0,15.15,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,1.85,14.9,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,1.75,14.65,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,1.7,14.35,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,1.75,13.85,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,1.75,13.4,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,1.55,12.85,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,8,19,5,15,22.5,3.5,1.75,13.35,3.5,0.0,0.0
2018,8,19,5,30,45.0,7.0,2.0,13.9,7.0,6.88,0.0
2018,8,19,5,45,149.0,21.0,2.25,14.45,33.5,16.66,0.0
2018,8,19,6,0,253.0,35.0,2.5,15.0,60.0,41.6,20.56
2018,8,19,6,15,312.0,47.5,2.5,15.65,96.5,75.96,44.34
2018,8,19,6,30,371.0,60.0,2.5,16.3,133.0,117.17,76.35
2018,8,19,6,45,226.5,85.0,2.55,16.9,133.5,132.32,96.75
2018,8,19,7,0,82.0,110.0,2.6,17.5,134.0,130.11,100.93
2018,8,19,7,15,134.0,130.5,2.6,18.25,179.0,172.94,135.46
2018,8,19,7,30,186.0,151.0,2.6,19.0,224.0,221.64,174.68
2018,8,19,7,45,352.0,146.0,2.6,19.7,308.5,305.8,241.5
2018,8,19,8,0,518.0,141.0,2.6,20.4,393.0,403.49,318.45
2018,8,19,8,15,645.5,126.5,2.65,21.15,474.0,488.77,384.65
2018,8,19,8,30,773.0,112.0,2.7,21.9,555.0,583.01,456.05
2018,8,19,8,45,793.0,115.0,2.7,22.6,601.5,636.48,494.61
2018,8,19,9,0,813.0,118.0,2.7,23.3,648.0,689.85,532.11
2018,8,19,9,15,829.5,120.5,2.75,24.0,691.0,739.73,565.14
2018,8,19,9,30,846.0,123.0,2.8,24.7,734.0,788.62,596.32
2018,8,19,9,45,860.5,123.0,2.85,25.35,771.0,831.99,623.32
2018,8,19,10,0,875.0,123.0,2.9,26.0,808.0,870.01,646.36
2018,8,19,10,15,884.5,124.0,2.95,26.5,838.5,906.06,668.23
2018,8,19,10,30,894.0,125.0,3.0,27.0,869.0,939.62,688.3
2018,8,19,10,45,901.0,125.5,3.05,27.5,892.0,967.69,704.63
2018,8,19,11,0,908.0,126.0,3.1,28.0,915.0,992.8,719.03
2018,8,19,11,15,913.0,126.5,3.15,28.35,931.0,1012.88,730.63
2018,8,19,11,30,918.0,127.0,3.2,28.7,947.0,1029.67,740.19
2018,8,19,11,45,921.0,127.0,3.25,29.0,955.0,1040.58,746.24
2018,8,19,12,0,924.0,127.0,3.3,29.3,963.0,1048.0,750.22
2018,8,19,12,15,925.0,126.5,3.3,29.5,962.5,1049.37,750.4
2018,8,19,12,30,926.0,126.0,3.3,29.7,962.0,1047.16,748.48
2018,8,19,12,45,925.0,124.5,3.35,29.9,953.0,1038.38,742.93
2018,8,19,13,0,924.0,123.0,3.4,30.1,944.0,1026.08,735.29
2018,8,19,13,15,921.0,122.0,3.4,30.1,927.5,1008.91,724.86
2018,8,19,13,30,918.0,121.0,3.4,30.1,911.0,988.4,712.38
2018,8,19,13,45,913.0,119.5,3.4,30.1,887.0,962.3,696.34
2018,8,19,14,0,908.0,118.0,3.4,30.1,863.0,933.18,678.34
2018,8,19,14,15,880.0,125.5,3.45,29.85,825.0,890.69,652.39
2018,8,19,14,30,852.0,133.0,3.5,29.6,787.0,850.57,627.79
2018,8,19,14,45,864.0,121.5,3.5,29.4,757.5,817.54,607.32
2018,8,19,15,0,876.0,110.0,3.5,29.2,728.0,778.39,582.41
2018,8,19,15,15,860.0,107.5,3.5,29.2,683.5,730.37,550.63
2018,8,19,15,30,844.0,105.0,3.5,29.2,639.0,678.78,514.99
2018,8,19,15,45,823.5,101.0,3.5,28.25,589.5,622.13,475.68
2018,8,19,16,0,803.0,97.0,3.5,27.3,540.0,565.49,434.95
2018,8,19,16,15,773.0,90.0,3.45,26.55,483.5,501.12,386.59
2018,8,19,16,30,743.0,83.0,3.4,25.8,427.0,438.38,337.8
2018,8,19,16,45,723.0,80.5,3.4,25.05,382.5,386.36,295.43
2018,8,19,17,0,703.0,78.0,3.4,24.3,338.0,335.01,252.01
2018,8,19,17,15,656.5,72.0,3.3,23.2,285.0,273.78,200.37
2018,8,19,17,30,610.0,66.0,3.2,22.1,232.0,217.24,151.83
2018,8,19,17,45,512.0,58.5,3.1,21.0,177.0,154.51,100.73
2018,8,19,18,0,414.0,51.0,3.0,19.9,122.0,103.06,61.15
2018,8,19,18,15,325.0,39.0,2.95,19.05,83.0,59.36,30.67
2018,8,19,18,30,236.0,27.0,2.9,18.2,44.0,25.96,8.24
2018,8,19,18,45,126.0,14.5,2.85,17.3,23.0,14.25,0.0
2018,8,19,19,0,16.0,2.0,2.8,16.4,2.0,0.0,0.0
2018,8,19,19,15,8.0,1.0,2.8,16.1,1.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,2.8,15.45,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,2.8,14.75,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,2.9,14.45,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,2.9,14.15,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.9,13.95,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
