Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,20,1,15,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.6,13.05,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,8,20,5,15,15.0,2.5,2.75,13.45,2.5,0.0,0.0
2018,8,20,5,30,30.0,5.0,2.9,13.8,5.0,4.91,0.0
2018,8,20,5,45,108.5,17.5,3.05,14.15,26.5,13.74,0.0
2018,8,20,6,0,187.0,30.0,3.2,14.5,48.0,34.07,16.25
2018,8,20,6,15,216.5,39.5,3.2,14.95,72.5,58.63,34.08
2018,8,20,6,30,246.0,49.0,3.2,15.4,97.0,86.49,56.46
2018,8,20,6,45,123.0,53.5,3.2,15.9,77.5,79.23,56.75
2018,8,20,7,0,0.0,58.0,3.2,16.4,58.0,56.05,41.86
2018,8,20,7,15,0.0,72.5,3.15,16.95,72.5,70.09,53.54
2018,8,20,7,30,0.0,87.0,3.1,17.5,87.0,84.16,65.0
2018,8,20,7,45,5.5,119.0,3.05,18.1,121.5,117.77,92.32
2018,8,20,8,0,11.0,151.0,3.0,18.7,156.0,152.14,119.77
2018,8,20,8,15,52.5,189.5,3.0,19.3,219.0,215.67,170.51
2018,8,20,8,30,94.0,228.0,3.0,19.9,282.0,282.0,222.49
2018,8,20,8,45,178.5,241.0,2.95,20.5,353.5,358.17,281.99
2018,8,20,9,0,263.0,254.0,2.9,21.1,425.0,442.66,346.47
2018,8,20,9,15,421.5,234.0,2.9,21.7,528.5,555.6,432.32
2018,8,20,9,30,580.0,214.0,2.9,22.3,632.0,677.65,521.9
2018,8,20,9,45,688.5,184.5,2.95,22.9,704.5,757.96,579.06
2018,8,20,10,0,797.0,155.0,3.0,23.5,777.0,840.7,633.97
2018,8,20,10,15,815.5,152.5,3.0,23.95,809.5,879.06,657.38
2018,8,20,10,30,834.0,150.0,3.0,24.4,842.0,915.62,679.65
2018,8,20,10,45,842.5,150.5,3.05,24.85,865.0,943.98,696.64
2018,8,20,11,0,851.0,151.0,3.1,25.3,888.0,969.62,711.83
2018,8,20,11,15,856.0,151.0,3.2,25.55,903.0,988.48,723.52
2018,8,20,11,30,861.0,151.0,3.3,25.8,918.0,1004.2,733.29
2018,8,20,11,45,864.0,151.0,3.35,26.05,925.5,1008.61,735.4
2018,8,20,12,0,867.0,151.0,3.4,26.3,933.0,1015.71,739.48
2018,8,20,12,15,871.5,147.5,3.5,26.35,933.0,1017.37,741.07
2018,8,20,12,30,876.0,144.0,3.6,26.4,933.0,1015.63,740.6
2018,8,20,12,45,880.5,139.5,3.65,26.5,926.0,1009.43,736.84
2018,8,20,13,0,885.0,135.0,3.7,26.6,919.0,999.77,730.96
2018,8,20,13,15,881.5,134.0,3.8,26.45,902.5,982.62,721.29
2018,8,20,13,30,878.0,133.0,3.9,26.3,886.0,962.28,709.56
2018,8,20,13,45,872.5,131.5,3.95,26.2,862.5,936.52,693.76
2018,8,20,14,0,867.0,130.0,4.0,26.1,839.0,907.89,676.01
2018,8,20,14,15,860.5,127.5,4.05,25.75,808.5,874.67,655.68
2018,8,20,14,30,854.0,125.0,4.1,25.4,778.0,842.48,635.89
2018,8,20,14,45,844.0,122.5,4.15,25.1,741.5,801.29,609.46
2018,8,20,15,0,834.0,120.0,4.2,24.8,705.0,758.23,581.41
2018,8,20,15,15,819.0,116.5,4.2,24.8,662.0,708.94,547.64
2018,8,20,15,30,804.0,113.0,4.2,24.8,619.0,658.69,511.25
2018,8,20,15,45,782.5,110.0,4.2,23.85,571.5,604.21,472.23
2018,8,20,16,0,761.0,107.0,4.2,22.9,524.0,549.93,432.03
2018,8,20,16,15,745.5,100.0,4.15,22.15,476.0,495.24,389.78
2018,8,20,16,30,730.0,93.0,4.1,21.4,428.0,440.54,345.98
2018,8,20,16,45,691.0,87.5,4.05,20.7,374.0,378.1,294.65
2018,8,20,17,0,652.0,82.0,4.0,20.0,320.0,318.95,244.52
2018,8,20,17,15,594.0,75.5,3.95,19.15,266.0,256.67,191.36
2018,8,20,17,30,536.0,69.0,3.9,18.3,212.0,200.48,142.83
2018,8,20,17,45,484.0,59.5,3.8,17.5,167.0,148.84,98.49
2018,8,20,18,0,432.0,50.0,3.7,16.7,122.0,103.16,61.21
2018,8,20,18,15,291.0,37.5,3.6,16.1,78.5,54.61,28.49
2018,8,20,18,30,150.0,25.0,3.5,15.5,35.0,21.75,5.24
2018,8,20,18,45,82.5,14.0,3.4,14.95,18.5,13.76,0.0
2018,8,20,19,0,15.0,3.0,3.3,14.4,2.0,0.0,0.0
2018,8,20,19,15,7.5,1.5,3.2,14.2,1.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,3.05,13.8,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,2.55,13.15,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,2.35,12.8,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,2.5,12.85,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,2.5,12.75,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,2.45,12.7,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,2.45,12.7,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,2.5,12.75,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,2.45,12.8,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,2.35,12.8,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,8,21,5,15,0.0,0.5,2.4,13.1,0.5,0.0,0.0
2018,8,21,5,30,0.0,1.0,2.5,13.4,1.0,0.98,0.0
2018,8,21,5,45,0.0,4.5,2.6,13.7,4.5,4.33,0.0
2018,8,21,6,0,0.0,8.0,2.7,14.0,8.0,7.71,0.27
2018,8,21,6,15,0.0,13.5,2.65,14.35,13.5,13.01,5.19
2018,8,21,6,30,0.0,19.0,2.6,14.7,19.0,18.32,9.88
2018,8,21,6,45,0.0,26.0,2.55,15.1,26.0,25.09,15.75
2018,8,21,7,0,0.0,33.0,2.5,15.5,33.0,31.85,21.53
2018,8,21,7,15,0.0,42.0,2.45,16.0,42.0,40.56,28.85
2018,8,21,7,30,0.0,51.0,2.4,16.5,51.0,49.27,36.05
2018,8,21,7,45,0.0,74.0,2.3,17.05,74.0,71.55,54.44
2018,8,21,8,0,0.0,97.0,2.2,17.6,97.0,93.9,72.56
2018,8,21,8,15,0.5,124.0,2.15,18.15,124.5,120.55,93.86
2018,8,21,8,30,1.0,151.0,2.1,18.7,152.0,147.36,114.92
2018,8,21,8,45,3.0,167.5,2.1,19.25,169.5,164.95,128.34
2018,8,21,9,0,5.0,184.0,2.1,19.8,187.0,182.77,141.79
2018,8,21,9,15,7.5,198.5,2.1,20.3,203.5,199.17,154.05
2018,8,21,9,30,10.0,213.0,2.1,20.8,220.0,215.8,166.37
2018,8,21,9,45,11.5,228.0,2.15,21.3,236.5,232.31,178.47
2018,8,21,10,0,13.0,243.0,2.2,21.8,253.0,248.93,190.56
2018,8,21,10,15,15.5,261.5,2.25,22.25,274.0,270.0,206.01
2018,8,21,10,30,18.0,280.0,2.3,22.7,295.0,291.22,221.42
2018,8,21,10,45,26.0,314.5,2.4,23.1,336.5,340.26,257.68
2018,8,21,11,0,34.0,349.0,2.5,23.5,378.0,384.14,289.54
2018,8,21,11,15,35.0,355.5,2.6,23.8,386.0,392.58,295.16
2018,8,21,11,30,36.0,362.0,2.7,24.1,394.0,400.89,300.85
2018,8,21,11,45,40.5,372.5,2.75,24.35,408.5,416.64,312.09
2018,8,21,12,0,45.0,383.0,2.8,24.6,423.0,432.25,323.19
2018,8,21,12,15,53.0,390.0,2.9,24.7,437.5,447.48,334.46
2018,8,21,12,30,61.0,397.0,3.0,24.8,452.0,462.43,345.55
2018,8,21,12,45,68.5,400.5,3.1,24.85,461.5,472.88,353.49
2018,8,21,13,0,76.0,404.0,3.2,24.9,471.0,482.88,361.17
2018,8,21,13,15,126.5,396.5,3.3,24.85,505.5,529.2,396.78
2018,8,21,13,30,177.0,389.0,3.4,24.8,540.0,565.66,425.0
2018,8,21,13,45,329.0,342.0,3.45,24.75,613.5,657.48,495.64
2018,8,21,14,0,481.0,295.0,3.5,24.7,687.0,740.53,558.35
2018,8,21,14,15,574.0,256.5,3.55,24.4,706.5,765.49,579.17
2018,8,21,14,30,667.0,218.0,3.6,24.1,726.0,785.11,596.39
2018,8,21,14,45,651.0,213.0,3.65,23.85,689.0,742.56,567.28
2018,8,21,15,0,635.0,208.0,3.7,23.6,652.0,699.14,537.4
2018,8,21,15,15,617.0,201.0,3.7,23.6,610.5,651.69,503.37
2018,8,21,15,30,599.0,194.0,3.7,23.6,569.0,602.24,467.28
2018,8,21,15,45,573.0,186.5,3.7,22.75,523.0,549.43,429.24
2018,8,21,16,0,547.0,179.0,3.7,21.9,477.0,497.75,390.96
2018,8,21,16,15,512.5,168.0,3.65,21.25,426.0,439.58,346.26
2018,8,21,16,30,478.0,157.0,3.6,20.6,375.0,384.04,302.44
2018,8,21,16,45,436.0,143.0,3.55,19.95,323.0,325.36,255.14
2018,8,21,17,0,394.0,129.0,3.5,19.3,271.0,270.75,210.1
2018,8,21,17,15,351.5,114.5,3.4,18.6,226.0,219.83,167.38
2018,8,21,17,30,309.0,100.0,3.3,17.9,181.0,172.6,127.45
2018,8,21,17,45,252.5,79.5,3.2,17.25,136.0,123.18,86.64
2018,8,21,18,0,196.0,59.0,3.1,16.6,91.0,80.47,52.6
2018,8,21,18,15,134.5,39.0,2.95,16.2,57.5,44.8,25.86
2018,8,21,18,30,73.0,19.0,2.8,15.8,24.0,16.83,2.0
2018,8,21,18,45,36.5,9.5,2.65,15.45,12.0,9.34,0.0
2018,8,21,19,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,8,21,19,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,1.95,14.55,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,1.45,13.95,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,1.35,13.65,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.15,12.25,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.05,12.05,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,0.95,12.1,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,8,22,5,15,3.5,1.0,1.05,12.95,1.0,0.0,0.0
2018,8,22,5,30,7.0,2.0,1.2,13.5,2.0,1.97,0.0
2018,8,22,5,45,8.5,9.5,1.35,14.05,10.0,9.34,0.0
2018,8,22,6,0,10.0,17.0,1.5,14.6,18.0,16.92,6.94
2018,8,22,6,15,24.5,32.5,1.55,15.05,36.5,33.8,21.38
2018,8,22,6,30,39.0,48.0,1.6,15.5,55.0,52.5,36.88
2018,8,22,6,45,19.5,61.5,1.65,15.95,65.0,63.82,47.63
2018,8,22,7,0,0.0,75.0,1.7,16.4,75.0,72.46,55.66
2018,8,22,7,15,0.0,76.5,1.65,16.85,76.5,73.97,56.78
2018,8,22,7,30,0.0,78.0,1.6,17.3,78.0,75.43,57.77
2018,8,22,7,45,0.0,86.0,1.6,17.8,86.0,83.2,63.9
2018,8,22,8,0,0.0,94.0,1.6,18.3,94.0,90.98,69.93
2018,8,22,8,15,0.0,111.5,1.65,18.85,111.5,108.06,83.43
2018,8,22,8,30,0.0,129.0,1.7,19.4,129.0,125.19,96.76
2018,8,22,8,45,3.0,156.0,1.7,20.0,158.0,153.65,118.95
2018,8,22,9,0,6.0,183.0,1.7,20.6,187.0,182.49,141.07
2018,8,22,9,15,24.0,232.5,1.75,21.2,249.5,248.83,192.24
2018,8,22,9,30,42.0,282.0,1.8,21.8,312.0,314.27,241.35
2018,8,22,9,45,99.0,323.5,1.85,22.45,399.0,404.68,308.99
2018,8,22,10,0,156.0,365.0,1.9,23.1,486.0,505.12,381.63
2018,8,22,10,15,325.0,330.0,2.0,23.6,594.5,627.9,472.36
2018,8,22,10,30,494.0,295.0,2.1,24.1,703.0,759.76,566.02
2018,8,22,10,45,638.0,241.5,2.15,24.65,782.5,851.93,629.65
2018,8,22,11,0,782.0,188.0,2.2,25.2,862.0,941.74,687.12
2018,8,22,11,15,807.0,178.5,2.3,25.6,884.0,968.93,703.24
2018,8,22,11,30,832.0,169.0,2.4,26.0,906.0,993.6,718.34
2018,8,22,11,45,838.0,166.5,2.45,26.35,913.5,1004.13,724.08
2018,8,22,12,0,844.0,164.0,2.5,26.7,921.0,1011.42,727.98
2018,8,22,12,15,842.5,164.5,2.6,26.9,919.5,1011.15,728.12
2018,8,22,12,30,841.0,165.0,2.7,27.1,918.0,1007.53,726.28
2018,8,22,12,45,837.5,165.5,2.75,27.3,909.0,998.65,720.73
2018,8,22,13,0,834.0,166.0,2.8,27.5,900.0,986.54,713.23
2018,8,22,13,15,832.5,163.0,2.9,27.45,884.0,969.55,703.79
2018,8,22,13,30,831.0,160.0,3.0,27.4,868.0,949.43,692.33
2018,8,22,13,45,827.5,157.0,3.1,27.4,845.0,924.46,677.5
2018,8,22,14,0,824.0,154.0,3.2,27.4,822.0,896.65,660.73
2018,8,22,14,15,816.5,150.0,3.3,27.15,791.0,861.69,639.64
2018,8,22,14,30,809.0,146.0,3.4,26.9,760.0,824.42,616.73
2018,8,22,14,45,799.0,141.5,3.5,26.65,723.0,782.56,590.32
2018,8,22,15,0,789.0,137.0,3.6,26.4,686.0,738.96,562.27
2018,8,22,15,15,772.5,134.0,3.6,26.4,643.5,690.8,528.86
2018,8,22,15,30,756.0,131.0,3.6,26.4,601.0,642.83,494.1
2018,8,22,15,45,737.5,125.0,3.7,25.35,554.5,589.0,456.48
2018,8,22,16,0,719.0,119.0,3.8,24.3,508.0,535.23,417.46
2018,8,22,16,15,694.0,113.0,3.75,23.55,458.5,478.43,373.89
2018,8,22,16,30,669.0,107.0,3.7,22.8,409.0,422.91,329.85
2018,8,22,16,45,634.0,99.5,3.7,22.05,357.5,363.35,281.36
2018,8,22,17,0,599.0,92.0,3.7,21.3,306.0,306.77,233.83
2018,8,22,17,15,548.5,83.5,3.6,20.35,255.0,247.87,183.85
2018,8,22,17,30,498.0,75.0,3.5,19.4,204.0,194.3,137.85
2018,8,22,17,45,427.0,63.0,3.4,18.45,156.0,139.21,92.12
2018,8,22,18,0,356.0,51.0,3.3,17.5,108.0,91.6,54.66
2018,8,22,18,15,253.5,36.5,3.2,16.9,69.5,48.9,25.13
2018,8,22,18,30,151.0,22.0,3.1,16.3,31.0,18.03,0.0
2018,8,22,18,45,75.5,11.0,2.95,15.7,15.5,10.81,0.0
2018,8,22,19,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.3,12.15,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.25,12.05,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,8,23,5,15,10.5,2.0,1.4,12.2,2.0,0.0,0.0
2018,8,23,5,30,21.0,4.0,1.7,12.9,4.0,0.0,0.0
2018,8,23,5,45,63.0,15.0,1.95,13.6,19.5,14.74,0.0
2018,8,23,6,0,105.0,26.0,2.2,14.3,35.0,27.59,12.63
2018,8,23,6,15,190.5,44.5,2.25,14.75,75.0,60.25,36.41
2018,8,23,6,30,276.0,63.0,2.3,15.2,115.0,104.01,69.58
2018,8,23,6,45,169.0,75.5,2.4,15.65,110.5,110.22,80.81
2018,8,23,7,0,62.0,88.0,2.5,16.1,106.0,102.4,78.97
2018,8,23,7,15,33.0,104.5,2.5,16.55,114.5,112.79,88.6
2018,8,23,7,30,4.0,121.0,2.5,17.0,123.0,118.83,93.8
2018,8,23,7,45,13.5,146.5,2.45,17.5,153.0,148.26,117.45
2018,8,23,8,0,23.0,172.0,2.4,18.0,183.0,178.82,141.64
2018,8,23,8,15,55.0,206.0,2.4,18.5,236.0,233.76,185.16
2018,8,23,8,30,87.0,240.0,2.4,19.0,289.0,290.13,229.0
2018,8,23,8,45,103.0,264.0,2.4,19.5,327.0,329.18,258.45
2018,8,23,9,0,119.0,288.0,2.4,20.0,365.0,373.94,291.78
2018,8,23,9,15,147.5,308.0,2.45,20.45,409.5,421.01,326.78
2018,8,23,9,30,176.0,328.0,2.5,20.9,454.0,470.09,362.71
2018,8,23,9,45,213.0,343.0,2.55,21.35,502.5,522.57,400.85
2018,8,23,10,0,250.0,358.0,2.6,21.8,551.0,583.08,444.02
2018,8,23,10,15,310.5,352.0,2.7,22.15,601.0,638.12,483.99
2018,8,23,10,30,371.0,346.0,2.8,22.5,651.0,695.43,525.05
2018,8,23,10,45,482.0,312.5,2.85,22.85,720.0,779.16,585.14
2018,8,23,11,0,593.0,279.0,2.9,23.2,789.0,860.72,642.35
2018,8,23,11,15,666.5,251.5,2.95,23.45,833.5,913.48,678.66
2018,8,23,11,30,740.0,224.0,3.0,23.7,878.0,965.03,712.1
2018,8,23,11,45,740.5,225.5,3.05,23.95,884.0,973.67,716.77
2018,8,23,12,0,741.0,227.0,3.1,24.2,890.0,979.31,719.96
2018,8,23,12,15,737.0,229.5,3.2,24.25,888.0,978.54,720.01
2018,8,23,12,30,733.0,232.0,3.3,24.3,886.0,974.77,718.22
2018,8,23,12,45,725.5,233.5,3.35,24.35,875.5,963.59,711.29
2018,8,23,13,0,718.0,235.0,3.4,24.4,865.0,949.6,702.62
2018,8,23,13,15,714.0,232.0,3.5,24.3,848.5,931.6,692.07
2018,8,23,13,30,710.0,229.0,3.6,24.2,832.0,910.93,679.74
2018,8,23,13,45,704.0,225.0,3.65,24.1,808.5,884.88,663.42
2018,8,23,14,0,698.0,221.0,3.7,24.0,785.0,856.51,645.49
2018,8,23,14,15,687.5,216.5,3.75,23.75,754.0,821.62,622.89
2018,8,23,14,30,677.0,212.0,3.8,23.5,723.0,785.0,598.65
2018,8,23,14,45,664.0,206.0,3.85,23.2,686.5,743.38,570.57
2018,8,23,15,0,651.0,200.0,3.9,22.9,650.0,700.64,541.15
2018,8,23,15,15,632.5,193.5,3.9,22.9,608.5,652.65,506.48
2018,8,23,15,30,614.0,187.0,3.9,22.9,567.0,604.48,471.03
2018,8,23,15,45,591.5,179.0,3.9,22.0,521.5,550.68,432.17
2018,8,23,16,0,569.0,171.0,3.9,21.1,476.0,499.61,394.16
2018,8,23,16,15,539.5,161.0,3.9,20.45,427.5,443.99,351.12
2018,8,23,16,30,510.0,151.0,3.9,19.8,379.0,390.43,308.48
2018,8,23,16,45,471.5,138.5,3.85,19.15,329.0,333.08,261.72
2018,8,23,17,0,433.0,126.0,3.8,18.5,279.0,279.36,216.85
2018,8,23,17,15,383.5,111.0,3.75,17.8,230.0,223.85,170.11
2018,8,23,17,30,334.0,96.0,3.7,17.1,181.0,173.75,127.65
2018,8,23,17,45,272.5,77.0,3.6,16.4,136.0,123.31,85.96
2018,8,23,18,0,211.0,58.0,3.5,15.7,91.0,80.03,51.66
2018,8,23,18,15,142.5,38.5,3.45,15.4,57.0,43.82,24.67
2018,8,23,18,30,74.0,19.0,3.4,15.1,23.0,16.11,0.0
2018,8,23,18,45,37.0,9.5,3.35,14.75,11.5,9.34,0.0
2018,8,23,19,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,3.2,14.25,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,3.05,13.95,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,2.95,13.75,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,2.85,13.6,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,2.55,13.25,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,2.15,12.9,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.7,12.25,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.55,12.1,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.5,11.95,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,8,24,5,15,2.5,1.0,1.75,12.3,1.0,0.0,0.0
2018,8,24,5,30,5.0,2.0,2.0,12.7,2.0,0.0,0.0
2018,8,24,5,45,2.5,9.5,2.25,13.1,9.5,9.34,0.0
2018,8,24,6,0,0.0,17.0,2.5,13.5,17.0,16.4,6.37
2018,8,24,6,15,0.0,31.0,2.5,13.9,31.0,29.94,19.19
2018,8,24,6,30,0.0,45.0,2.5,14.3,45.0,43.43,31.05
2018,8,24,6,45,0.0,61.5,2.55,14.7,61.5,59.36,44.82
2018,8,24,7,0,0.0,78.0,2.6,15.1,78.0,75.37,58.41
2018,8,24,7,15,0.0,87.5,2.55,15.6,87.5,84.65,66.06
2018,8,24,7,30,0.0,97.0,2.5,16.1,97.0,93.92,73.51
2018,8,24,7,45,0.0,110.0,2.45,16.6,110.0,106.61,83.64
2018,8,24,8,0,0.0,123.0,2.4,17.1,123.0,119.33,93.62
2018,8,24,8,15,1.5,143.5,2.35,17.7,144.5,140.27,110.11
2018,8,24,8,30,3.0,164.0,2.3,18.3,166.0,161.43,126.5
2018,8,24,8,45,6.0,182.0,2.25,18.85,186.0,181.28,141.68
2018,8,24,9,0,9.0,200.0,2.2,19.4,206.0,201.45,156.92
2018,8,24,9,15,14.0,225.5,2.2,19.95,235.5,230.84,179.22
2018,8,24,9,30,19.0,251.0,2.2,20.5,265.0,260.69,201.54
2018,8,24,9,45,30.0,283.5,2.25,21.1,306.5,308.11,237.07
2018,8,24,10,0,41.0,316.0,2.3,21.7,348.0,351.99,269.27
2018,8,24,10,15,90.5,350.5,2.35,22.15,424.0,432.21,329.29
2018,8,24,10,30,140.0,385.0,2.4,22.6,500.0,522.02,394.53
2018,8,24,10,45,311.5,354.0,2.45,23.05,618.5,658.42,495.4
2018,8,24,11,0,483.0,323.0,2.5,23.5,737.0,801.2,596.46
2018,8,24,11,15,616.5,271.0,2.55,23.85,808.5,885.1,654.88
2018,8,24,11,30,750.0,219.0,2.6,24.2,880.0,968.96,710.32
2018,8,24,11,45,753.5,219.0,2.7,24.55,887.0,978.99,715.73
2018,8,24,12,0,757.0,219.0,2.8,24.9,894.0,986.01,719.96
2018,8,24,12,15,751.5,222.0,2.9,25.05,891.5,984.27,719.17
2018,8,24,12,30,746.0,225.0,3.0,25.2,889.0,979.46,716.55
2018,8,24,12,45,737.0,228.0,3.05,25.35,878.0,968.26,709.45
2018,8,24,13,0,728.0,231.0,3.1,25.5,867.0,954.23,700.62
2018,8,24,13,15,723.5,228.5,3.2,25.45,850.5,936.07,690.03
2018,8,24,13,30,719.0,226.0,3.3,25.4,834.0,915.23,677.67
2018,8,24,13,45,712.5,222.0,3.4,25.4,810.0,888.47,661.15
2018,8,24,14,0,706.0,218.0,3.5,25.4,786.0,859.38,642.97
2018,8,24,14,15,695.5,213.5,3.55,25.15,755.0,824.21,620.58
2018,8,24,14,30,685.0,209.0,3.6,24.9,724.0,787.29,596.38
2018,8,24,14,45,671.0,204.0,3.6,24.65,687.5,745.58,568.14
2018,8,24,15,0,657.0,199.0,3.6,24.4,651.0,702.81,538.66
2018,8,24,15,15,638.5,192.0,3.6,24.4,608.5,654.03,503.76
2018,8,24,15,30,620.0,185.0,3.6,24.4,566.0,605.08,468.08
2018,8,24,15,45,596.5,177.0,3.6,23.6,520.0,550.35,428.69
2018,8,24,16,0,573.0,169.0,3.6,22.8,474.0,498.48,390.25
2018,8,24,16,15,543.0,158.5,3.55,22.15,425.0,441.93,346.76
2018,8,24,16,30,513.0,148.0,3.5,21.5,376.0,387.5,303.71
2018,8,24,16,45,474.5,136.0,3.45,20.85,326.0,330.55,257.59
2018,8,24,17,0,436.0,124.0,3.4,20.2,276.0,277.23,213.33
2018,8,24,17,15,387.5,108.5,3.3,19.45,227.0,221.47,166.68
2018,8,24,17,30,339.0,93.0,3.2,18.7,178.0,171.01,124.18
2018,8,24,17,45,277.5,74.5,3.05,17.9,133.0,120.94,83.12
2018,8,24,18,0,216.0,56.0,2.9,17.1,88.0,78.12,49.5
2018,8,24,18,15,145.5,36.5,2.85,16.55,54.5,41.66,22.57
2018,8,24,18,30,75.0,17.0,2.8,16.0,21.0,14.43,0.0
2018,8,24,18,45,37.5,8.5,2.7,15.4,10.5,8.36,0.0
2018,8,24,19,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,2.55,14.55,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,2.1,13.25,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,1.95,12.95,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,1.65,12.4,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,1.25,10.35,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,8,25,5,15,8.0,1.5,1.3,10.85,1.5,0.0,0.0
2018,8,25,5,30,16.0,3.0,1.5,11.5,3.0,0.0,0.0
2018,8,25,5,45,85.5,16.0,1.7,12.1,22.5,15.73,0.0
2018,8,25,6,0,155.0,29.0,1.9,12.7,42.0,30.89,13.43
2018,8,25,6,15,237.5,47.0,2.0,13.3,82.5,66.73,39.98
2018,8,25,6,30,320.0,65.0,2.1,13.9,123.0,112.25,74.73
2018,8,25,6,45,250.0,83.5,2.15,14.45,138.0,134.94,98.57
2018,8,25,7,0,180.0,102.0,2.2,15.0,153.0,149.79,115.24
2018,8,25,7,15,191.5,121.5,2.2,15.65,185.5,184.17,144.73
2018,8,25,7,30,203.0,141.0,2.2,16.3,218.0,219.77,174.6
2018,8,25,7,45,212.5,161.0,2.15,16.9,252.0,256.12,204.37
2018,8,25,8,0,222.0,181.0,2.1,17.5,286.0,293.29,234.0
2018,8,25,8,15,273.5,200.0,2.05,18.25,343.5,353.0,280.62
2018,8,25,8,30,325.0,219.0,2.0,19.0,401.0,417.49,329.69
2018,8,25,8,45,509.5,189.0,2.0,19.75,501.5,526.15,413.0
2018,8,25,9,0,694.0,159.0,2.0,20.5,602.0,648.75,503.54
2018,8,25,9,15,707.0,168.0,1.95,21.2,645.0,698.11,536.16
2018,8,25,9,30,720.0,177.0,1.9,21.9,688.0,746.53,567.66
2018,8,25,9,45,698.0,199.5,1.85,22.55,715.0,779.45,586.91
2018,8,25,10,0,676.0,222.0,1.8,23.2,742.0,808.51,603.12
2018,8,25,10,15,688.5,224.5,1.85,23.8,771.0,843.51,625.08
2018,8,25,10,30,701.0,227.0,1.9,24.4,800.0,876.76,645.33
2018,8,25,10,45,711.5,228.0,1.95,25.05,823.0,904.67,661.45
2018,8,25,11,0,722.0,229.0,2.0,25.7,846.0,930.31,676.05
2018,8,25,11,15,729.0,229.0,2.05,26.15,861.0,949.14,686.77
2018,8,25,11,30,736.0,229.0,2.1,26.6,876.0,965.26,695.85
2018,8,25,11,45,742.0,227.5,2.2,27.05,883.5,976.02,702.13
2018,8,25,12,0,748.0,226.0,2.3,27.5,891.0,983.82,706.65
2018,8,25,12,15,760.0,218.5,2.4,27.75,893.5,988.2,709.66
2018,8,25,12,30,772.0,211.0,2.5,28.0,896.0,989.41,710.76
2018,8,25,12,45,786.0,200.0,2.6,28.3,891.0,985.59,708.64
2018,8,25,13,0,800.0,189.0,2.7,28.6,886.0,974.49,701.96
2018,8,25,13,15,798.0,186.0,2.85,28.6,870.0,957.3,692.69
2018,8,25,13,30,796.0,183.0,3.0,28.6,854.0,937.12,681.44
2018,8,25,13,45,793.0,178.5,3.15,28.6,830.5,911.59,666.58
2018,8,25,14,0,790.0,174.0,3.3,28.6,807.0,883.31,649.77
2018,8,25,14,15,782.0,170.0,3.4,28.25,776.0,851.29,630.87
2018,8,25,14,30,774.0,166.0,3.5,27.9,745.0,814.23,608.28
2018,8,25,14,45,763.5,160.5,3.6,27.6,708.0,771.68,581.45
2018,8,25,15,0,753.0,155.0,3.7,27.3,671.0,727.56,552.63
2018,8,25,15,15,730.5,150.5,3.7,27.3,625.0,674.73,515.14
2018,8,25,15,30,708.0,146.0,3.7,27.3,579.0,621.82,476.85
2018,8,25,15,45,663.5,141.5,3.75,26.0,521.5,555.78,430.23
2018,8,25,16,0,619.0,137.0,3.8,24.7,464.0,492.43,384.01
2018,8,25,16,15,620.5,127.5,3.8,23.8,427.5,450.53,352.02
2018,8,25,16,30,622.0,118.0,3.8,22.9,391.0,407.32,317.55
2018,8,25,16,45,584.0,109.5,3.75,21.95,340.0,348.16,269.5
2018,8,25,17,0,546.0,101.0,3.7,21.0,289.0,292.4,222.88
2018,8,25,17,15,493.0,90.5,3.6,20.1,238.5,232.87,172.62
2018,8,25,17,30,440.0,80.0,3.5,19.2,188.0,180.41,127.91
2018,8,25,17,45,367.0,66.0,3.4,18.3,141.5,127.08,84.16
2018,8,25,18,0,294.0,52.0,3.3,17.4,95.0,82.26,49.51
2018,8,25,18,15,197.0,35.0,3.25,16.85,59.0,41.99,21.09
2018,8,25,18,30,100.0,18.0,3.2,16.3,23.0,14.17,0.0
2018,8,25,18,45,50.0,9.0,3.15,15.7,11.5,8.85,0.0
2018,8,25,19,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,1.75,12.25,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,1.55,11.35,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,1.5,11.15,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,1.5,10.55,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,8,26,5,15,6.0,1.0,1.75,11.1,1.0,0.0,0.0
2018,8,26,5,30,12.0,2.0,2.0,11.7,2.0,0.0,0.0
2018,8,26,5,45,67.0,10.5,2.3,12.3,15.5,10.32,0.0
2018,8,26,6,0,122.0,19.0,2.6,12.9,29.0,20.61,6.41
2018,8,26,6,15,141.5,28.0,2.65,13.45,47.5,39.68,21.51
2018,8,26,6,30,161.0,37.0,2.7,14.0,66.0,60.81,38.66
2018,8,26,6,45,117.5,41.5,2.75,14.55,66.5,65.85,45.8
2018,8,26,7,0,74.0,46.0,2.8,15.1,67.0,65.32,47.77
2018,8,26,7,15,37.0,54.5,2.7,15.65,65.0,65.18,49.01
2018,8,26,7,30,0.0,63.0,2.6,16.2,63.0,60.89,45.88
2018,8,26,7,45,23.0,109.0,2.55,16.75,120.0,116.9,92.19
2018,8,26,8,0,46.0,155.0,2.5,17.3,177.0,175.31,139.55
2018,8,26,8,15,129.5,188.0,2.45,18.0,258.5,259.39,207.02
2018,8,26,8,30,213.0,221.0,2.4,18.7,340.0,349.37,277.51
2018,8,26,8,45,498.5,172.0,2.35,19.35,481.0,501.5,397.09
2018,8,26,9,0,784.0,123.0,2.3,20.0,622.0,671.85,524.91
2018,8,26,9,15,825.0,117.0,2.3,20.65,672.5,729.5,563.38
2018,8,26,9,30,866.0,111.0,2.3,21.3,723.0,787.98,601.27
2018,8,26,9,45,884.0,109.5,2.3,22.0,761.0,829.93,626.84
2018,8,26,10,0,902.0,108.0,2.3,22.7,799.0,873.21,653.02
2018,8,26,10,15,911.0,108.0,2.4,23.3,828.5,908.38,674.49
2018,8,26,10,30,920.0,108.0,2.5,23.9,858.0,940.92,694.13
2018,8,26,10,45,926.5,108.5,2.55,24.45,881.0,968.87,710.35
2018,8,26,11,0,933.0,109.0,2.6,25.0,904.0,993.71,724.52
2018,8,26,11,15,937.0,109.5,2.75,25.35,919.0,1012.91,736.57
2018,8,26,11,30,941.0,110.0,2.9,25.7,934.0,1028.66,746.5
2018,8,26,11,45,944.0,109.0,3.0,26.1,941.0,1038.33,752.01
2018,8,26,12,0,947.0,108.0,3.1,26.5,948.0,1044.36,755.34
2018,8,26,12,15,943.5,110.0,3.2,26.65,945.5,1043.52,755.13
2018,8,26,12,30,940.0,112.0,3.3,26.8,943.0,1039.0,752.72
2018,8,26,12,45,933.0,114.0,3.4,26.95,931.5,1027.47,745.9
2018,8,26,13,0,926.0,116.0,3.5,27.1,920.0,1012.47,736.93
2018,8,26,13,15,922.0,114.5,3.6,27.0,902.0,993.28,726.01
2018,8,26,13,30,918.0,113.0,3.7,26.9,884.0,970.76,712.9
2018,8,26,13,45,912.5,111.5,3.8,26.85,859.0,943.67,696.57
2018,8,26,14,0,907.0,110.0,3.9,26.8,834.0,913.57,678.14
2018,8,26,14,15,898.5,108.5,3.95,26.5,802.0,878.09,656.32
2018,8,26,14,30,890.0,107.0,4.0,26.2,770.0,840.11,632.57
2018,8,26,14,45,879.0,105.0,4.1,25.9,732.0,797.37,605.42
2018,8,26,15,0,868.0,103.0,4.2,25.6,694.0,752.76,576.53
2018,8,26,15,15,853.0,100.0,4.2,25.6,650.0,704.87,543.83
2018,8,26,15,30,838.0,97.0,4.2,25.6,606.0,653.39,506.6
2018,8,26,15,45,817.5,94.0,4.2,24.5,557.5,597.83,466.86
2018,8,26,16,0,797.0,91.0,4.2,23.4,509.0,542.33,425.67
2018,8,26,16,15,769.0,87.0,4.15,22.6,457.5,482.36,378.96
2018,8,26,16,30,741.0,83.0,4.1,21.8,406.0,423.85,331.76
2018,8,26,16,45,703.0,78.5,4.05,21.05,353.0,362.4,280.7
2018,8,26,17,0,665.0,74.0,4.0,20.3,300.0,304.29,230.87
2018,8,26,17,15,612.0,67.0,3.9,19.4,247.5,242.92,177.9
2018,8,26,17,30,559.0,60.0,3.8,18.5,195.0,187.13,129.34
2018,8,26,17,45,478.5,51.5,3.65,17.6,147.0,131.14,82.92
2018,8,26,18,0,398.0,43.0,3.5,16.7,99.0,84.52,47.15
2018,8,26,18,15,271.5,30.5,3.45,16.15,61.5,41.29,18.37
2018,8,26,18,30,145.0,18.0,3.4,15.6,24.0,17.69,0.0
2018,8,26,18,45,72.5,9.0,3.3,15.05,12.0,8.85,0.0
2018,8,26,19,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,3.15,14.35,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,3.05,14.05,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,2.85,13.55,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,2.8,13.45,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,2.75,13.35,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,2.65,13.3,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,2.55,13.3,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,2.45,13.2,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,2.45,13.15,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,8,27,5,15,4.5,1.0,2.65,13.6,1.0,0.0,0.0
2018,8,27,5,30,9.0,2.0,2.8,13.9,2.0,0.0,0.0
2018,8,27,5,45,88.0,14.0,2.95,14.2,20.5,13.76,0.0
2018,8,27,6,0,167.0,26.0,3.1,14.5,39.0,28.12,10.17
2018,8,27,6,15,287.5,40.5,3.15,14.9,83.0,64.79,36.06
2018,8,27,6,30,408.0,55.0,3.2,15.3,127.0,116.2,73.73
2018,8,27,6,45,238.0,50.5,3.2,15.75,96.0,100.61,70.01
2018,8,27,7,0,68.0,46.0,3.2,16.2,65.0,63.66,46.3
2018,8,27,7,15,34.5,61.0,3.15,16.75,70.5,70.7,53.46
2018,8,27,7,30,1.0,76.0,3.1,17.3,76.0,73.88,56.53
2018,8,27,7,45,6.5,113.5,3.05,17.85,116.5,112.93,88.54
2018,8,27,8,0,12.0,151.0,3.0,18.4,157.0,152.82,120.61
2018,8,27,8,15,165.0,169.0,3.0,18.95,260.0,259.48,207.28
2018,8,27,8,30,318.0,187.0,3.0,19.5,363.0,380.55,303.34
2018,8,27,8,45,541.0,153.0,2.95,20.05,483.5,511.43,405.7
2018,8,27,9,0,764.0,119.0,2.9,20.6,604.0,653.54,513.0
2018,8,27,9,15,779.0,123.5,2.9,21.05,645.5,702.27,546.41
2018,8,27,9,30,794.0,128.0,2.9,21.5,687.0,750.0,578.01
2018,8,27,9,45,792.0,137.0,2.95,21.95,718.5,787.47,602.17
2018,8,27,10,0,790.0,146.0,3.0,22.4,750.0,822.26,624.3
2018,8,27,10,15,801.0,147.0,3.05,22.8,779.0,857.25,646.5
2018,8,27,10,30,812.0,148.0,3.1,23.2,808.0,890.05,667.04
2018,8,27,10,45,820.5,148.5,3.15,23.55,830.5,917.64,684.09
2018,8,27,11,0,829.0,149.0,3.2,23.9,853.0,942.54,699.33
2018,8,27,11,15,834.0,148.5,3.25,24.2,867.0,960.2,709.91
2018,8,27,11,30,839.0,148.0,3.3,24.5,881.0,974.76,718.55
2018,8,27,11,45,842.0,147.5,3.35,24.75,887.5,984.18,724.04
2018,8,27,12,0,845.0,147.0,3.4,25.0,894.0,990.3,727.51
2018,8,27,12,15,841.0,148.5,3.5,25.1,891.0,988.35,726.58
2018,8,27,12,30,837.0,150.0,3.6,25.2,888.0,983.05,723.61
2018,8,27,12,45,830.0,152.5,3.65,25.35,877.5,972.63,716.89
2018,8,27,13,0,823.0,155.0,3.7,25.5,867.0,959.05,708.21
2018,8,27,13,15,819.0,153.0,3.8,25.4,850.0,940.55,697.31
2018,8,27,13,30,815.0,151.0,3.9,25.3,833.0,919.05,684.41
2018,8,27,13,45,809.0,148.5,3.95,25.2,808.5,892.35,667.68
2018,8,27,14,0,803.0,146.0,4.0,25.1,784.0,862.99,649.1
2018,8,27,14,15,794.0,143.0,4.05,24.85,753.0,828.08,626.93
2018,8,27,14,30,785.0,140.0,4.1,24.6,722.0,791.04,603.07
2018,8,27,14,45,774.0,136.0,4.1,24.3,685.5,749.47,575.67
2018,8,27,15,0,763.0,132.0,4.1,24.0,649.0,706.33,546.81
2018,8,27,15,15,746.0,128.0,4.1,24.0,606.5,658.73,512.48
2018,8,27,15,30,729.0,124.0,4.1,24.0,564.0,609.32,475.82
2018,8,27,15,45,709.5,118.5,4.1,23.1,518.0,556.55,437.34
2018,8,27,16,0,690.0,113.0,4.1,22.2,472.0,504.02,397.73
2018,8,27,16,15,666.0,105.5,4.0,21.6,423.5,447.67,353.3
2018,8,27,16,30,642.0,98.0,3.9,21.0,375.0,392.61,308.49
2018,8,27,16,45,606.5,90.5,3.85,20.4,325.0,334.58,260.11
2018,8,27,17,0,571.0,83.0,3.8,19.8,275.0,279.65,213.01
2018,8,27,17,15,519.5,74.5,3.65,19.05,226.0,222.63,163.89
2018,8,27,17,30,468.0,66.0,3.5,18.3,177.0,171.13,119.31
2018,8,27,17,45,390.0,54.5,3.4,17.6,131.5,118.13,75.77
2018,8,27,18,0,312.0,43.0,3.3,16.9,86.0,73.62,41.75
2018,8,27,18,15,202.0,29.0,3.2,16.45,52.0,35.25,15.26
2018,8,27,18,30,92.0,15.0,3.1,16.0,18.0,14.74,0.0
2018,8,27,18,45,46.0,7.5,3.0,15.55,9.0,0.0,0.0
2018,8,27,19,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,2.85,14.9,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,2.75,14.55,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,2.25,13.3,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,2.15,13.25,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,2.0,13.15,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,1.6,12.95,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,1.55,12.9,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,8,28,5,15,1.5,0.5,1.75,13.25,0.5,0.0,0.0
2018,8,28,5,30,3.0,1.0,2.0,13.6,1.0,0.0,0.0
2018,8,28,5,45,3.0,4.5,2.25,13.95,4.5,4.42,0.0
2018,8,28,6,0,3.0,8.0,2.5,14.3,8.0,7.87,0.0
2018,8,28,6,15,9.0,14.0,2.6,14.7,15.5,14.42,5.84
2018,8,28,6,30,15.0,20.0,2.7,15.1,23.0,21.69,11.97
2018,8,28,6,45,16.0,26.5,2.75,15.5,30.5,29.12,18.47
2018,8,28,7,0,17.0,33.0,2.8,15.9,38.0,36.66,25.05
2018,8,28,7,15,8.5,47.0,2.8,16.3,49.5,48.15,35.08
2018,8,28,7,30,0.0,61.0,2.8,16.7,61.0,58.95,44.18
2018,8,28,7,45,0.0,69.0,2.8,17.05,69.0,66.7,50.46
2018,8,28,8,0,0.0,77.0,2.8,17.4,77.0,74.46,56.65
2018,8,28,8,15,0.0,94.0,2.85,17.95,94.0,91.0,69.93
2018,8,28,8,30,0.0,111.0,2.9,18.5,111.0,107.61,83.09
2018,8,28,8,45,0.5,121.5,2.9,19.05,122.0,118.22,91.22
2018,8,28,9,0,1.0,132.0,2.9,19.6,133.0,128.89,99.33
2018,8,28,9,15,5.0,167.0,2.95,20.1,170.5,166.35,128.79
2018,8,28,9,30,9.0,202.0,3.0,20.6,208.0,204.31,158.14
2018,8,28,9,45,8.5,204.5,3.05,21.05,210.5,206.74,159.36
2018,8,28,10,0,8.0,207.0,3.1,21.5,213.0,209.1,160.63
2018,8,28,10,15,13.0,236.5,3.15,21.8,247.0,243.11,186.61
2018,8,28,10,30,18.0,266.0,3.2,22.1,281.0,277.48,212.51
2018,8,28,10,45,21.5,290.0,3.3,22.45,308.0,305.26,233.09
2018,8,28,11,0,25.0,314.0,3.4,22.8,335.0,340.3,258.93
2018,8,28,11,15,38.0,340.0,3.4,23.0,372.5,380.21,288.62
2018,8,28,11,30,51.0,366.0,3.4,23.2,410.0,420.44,318.19
2018,8,28,11,45,89.0,368.5,3.45,23.4,446.5,460.49,348.66
2018,8,28,12,0,127.0,371.0,3.5,23.6,483.0,508.8,384.73
2018,8,28,12,15,244.5,345.0,3.55,23.7,560.0,604.23,457.4
2018,8,28,12,30,362.0,319.0,3.6,23.8,637.0,698.15,527.15
2018,8,28,12,45,349.5,320.5,3.65,23.9,625.0,684.58,516.75
2018,8,28,13,0,337.0,322.0,3.7,24.0,613.0,662.04,500.83
2018,8,28,13,15,395.5,306.0,3.7,23.95,640.5,702.23,531.31
2018,8,28,13,30,454.0,290.0,3.7,23.9,668.0,731.16,553.48
2018,8,28,13,45,676.5,194.0,3.75,23.85,738.5,822.52,623.42
2018,8,28,14,0,899.0,98.0,3.8,23.8,809.0,890.53,671.01
2018,8,28,14,15,893.0,96.0,3.75,23.6,778.5,856.72,648.46
2018,8,28,14,30,887.0,94.0,3.7,23.4,748.0,820.29,624.7
2018,8,28,14,45,878.5,91.0,3.7,23.25,711.0,778.42,597.03
2018,8,28,15,0,870.0,88.0,3.7,23.1,674.0,734.51,567.61
2018,8,28,15,15,855.5,86.0,3.7,23.1,631.0,685.67,533.93
2018,8,28,15,30,841.0,84.0,3.7,23.1,588.0,635.74,497.77
2018,8,28,15,45,825.0,80.5,3.65,22.4,541.5,583.9,459.41
2018,8,28,16,0,809.0,77.0,3.6,21.7,495.0,530.01,418.25
2018,8,28,16,15,787.0,73.0,3.5,21.2,445.5,472.51,372.48
2018,8,28,16,30,765.0,69.0,3.4,20.7,396.0,415.83,325.81
2018,8,28,16,45,731.5,65.0,3.35,20.15,344.5,355.76,275.16
2018,8,28,17,0,698.0,61.0,3.3,19.6,293.0,298.38,225.21
2018,8,28,17,15,648.0,56.0,3.2,18.95,241.5,238.39,172.67
2018,8,28,17,30,598.0,51.0,3.1,18.3,190.0,183.07,123.96
2018,8,28,17,45,517.5,43.5,2.95,17.65,142.0,126.31,76.86
2018,8,28,18,0,437.0,36.0,2.8,17.0,94.0,78.9,40.92
2018,8,28,18,15,299.5,26.0,2.7,16.5,57.5,35.98,13.05
2018,8,28,18,30,162.0,16.0,2.6,16.0,21.0,15.73,0.0
2018,8,28,18,45,81.0,8.0,2.45,15.55,10.5,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,1.6,13.85,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,1.45,13.55,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,1.35,13.3,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,1.25,13.15,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.25,12.95,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.3,12.85,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.35,12.8,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.45,12.75,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.45,12.65,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,1.35,12.4,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,1.25,12.25,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.15,12.15,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,8,29,5,15,8.5,1.5,1.25,12.7,1.0,0.0,0.0
2018,8,29,5,30,17.0,3.0,1.4,13.3,2.0,0.0,0.0
2018,8,29,5,45,140.0,14.5,1.6,13.95,23.5,14.25,0.0
2018,8,29,6,0,263.0,26.0,1.8,14.6,45.0,31.19,9.15
2018,8,29,6,15,370.5,36.0,1.9,15.15,86.5,67.97,35.26
2018,8,29,6,30,478.0,46.0,2.0,15.7,128.0,117.05,71.1
2018,8,29,6,45,544.5,53.0,2.05,16.3,177.5,167.27,112.97
2018,8,29,7,0,611.0,60.0,2.1,16.9,227.0,224.99,162.87
2018,8,29,7,15,655.5,66.0,2.1,17.4,279.0,281.79,212.98
2018,8,29,7,30,700.0,72.0,2.1,17.9,331.0,343.19,265.94
2018,8,29,7,45,731.5,76.5,2.1,18.4,382.5,401.07,314.88
2018,8,29,8,0,763.0,81.0,2.1,18.9,434.0,461.18,363.93
2018,8,29,8,15,787.5,83.5,2.15,19.45,483.5,517.33,408.42
2018,8,29,8,30,812.0,86.0,2.2,20.0,533.0,574.31,452.06
2018,8,29,8,45,831.0,88.5,2.2,20.55,579.5,628.29,491.82
2018,8,29,9,0,850.0,91.0,2.2,21.1,626.0,679.91,528.38
2018,8,29,9,15,865.5,92.5,2.25,21.65,668.0,729.02,560.78
2018,8,29,9,30,881.0,94.0,2.3,22.2,710.0,776.9,591.78
2018,8,29,9,45,894.0,93.5,2.4,22.7,746.0,819.17,618.91
2018,8,29,10,0,907.0,93.0,2.5,23.2,782.0,859.48,644.47
2018,8,29,10,15,915.5,94.5,2.6,23.6,812.0,895.81,667.38
2018,8,29,10,30,924.0,96.0,2.7,24.0,842.0,929.46,688.39
2018,8,29,10,45,930.0,96.0,2.75,24.45,864.0,956.36,704.3
2018,8,29,11,0,936.0,96.0,2.8,24.9,886.0,980.1,718.16
2018,8,29,11,15,940.5,96.0,2.95,25.1,901.0,999.11,730.55
2018,8,29,11,30,945.0,96.0,3.1,25.3,916.0,1014.66,740.78
2018,8,29,11,45,947.5,96.0,3.2,25.55,923.0,1024.72,747.0
2018,8,29,12,0,950.0,96.0,3.3,25.8,930.0,1031.12,750.99
2018,8,29,12,15,947.0,97.5,3.4,25.9,927.5,1030.05,750.73
2018,8,29,12,30,944.0,99.0,3.5,26.0,925.0,1025.28,748.22
2018,8,29,12,45,938.5,101.0,3.6,26.1,914.5,1014.99,742.23
2018,8,29,13,0,933.0,103.0,3.7,26.2,904.0,1001.16,734.03
2018,8,29,13,15,930.0,102.0,3.75,26.15,887.0,983.09,723.19
2018,8,29,13,30,927.0,101.0,3.8,26.1,870.0,961.61,710.17
2018,8,29,13,45,922.0,100.0,3.85,26.05,845.5,935.06,693.76
2018,8,29,14,0,917.0,99.0,3.9,26.0,821.0,905.45,675.25
2018,8,29,14,15,909.0,96.5,3.95,25.75,788.5,868.81,652.38
2018,8,29,14,30,901.0,94.0,4.0,25.5,756.0,829.63,627.53
2018,8,29,14,45,890.5,93.0,4.05,25.3,718.5,787.76,600.39
2018,8,29,15,0,880.0,92.0,4.1,25.1,681.0,743.95,571.52
2018,8,29,15,15,865.5,89.0,4.1,25.1,637.0,693.57,536.91
2018,8,29,15,30,851.0,86.0,4.1,25.1,593.0,642.1,499.61
2018,8,29,15,45,831.5,83.5,4.1,24.25,545.0,588.74,460.65
2018,8,29,16,0,812.0,81.0,4.1,23.4,497.0,533.61,418.99
2018,8,29,16,15,785.5,78.0,4.05,22.85,446.5,474.72,372.41
2018,8,29,16,30,759.0,75.0,4.0,22.3,396.0,417.11,325.26
2018,8,29,16,45,721.5,70.5,3.95,21.75,343.0,355.3,273.42
2018,8,29,17,0,684.0,66.0,3.9,21.2,290.0,296.31,222.45
2018,8,29,17,15,529.5,55.0,3.7,20.6,210.0,202.43,145.83
2018,8,29,17,30,375.0,44.0,3.5,20.0,130.0,126.09,84.8
2018,8,29,17,45,328.0,36.5,3.3,19.35,97.5,88.02,53.01
2018,8,29,18,0,281.0,29.0,3.1,18.7,65.0,55.4,27.97
2018,8,29,18,15,161.0,18.5,2.9,18.25,37.0,22.24,5.88
2018,8,29,18,30,41.0,8.0,2.7,17.8,9.0,7.86,0.0
2018,8,29,18,45,20.5,4.0,2.5,17.3,4.5,0.0,0.0
2018,8,29,19,0,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,2.1,16.55,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,1.25,15.1,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.05,14.75,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,0.8,14.45,0.0,0.0,0.0
