Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,18,23,45,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.65,10.3,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.6,10.15,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.6,10.05,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.55,9.95,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.4,9.85,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.25,9.9,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.25,10.2,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,9,19,5,45,6.5,3.5,1.35,10.8,3.5,0.0,0.0
2018,9,19,6,0,13.0,7.0,1.4,11.1,7.0,7.01,0.0
2018,9,19,6,15,157.5,23.5,1.65,11.8,41.0,33.26,6.54
2018,9,19,6,30,302.0,40.0,1.9,12.5,75.0,79.84,46.61
2018,9,19,6,45,414.0,49.5,2.15,13.2,123.5,129.87,85.99
2018,9,19,7,0,526.0,59.0,2.4,13.9,172.0,192.37,138.03
2018,9,19,7,15,588.0,65.0,2.25,14.5,223.5,248.81,187.89
2018,9,19,7,30,650.0,71.0,2.1,15.1,275.0,311.59,242.51
2018,9,19,7,45,692.5,76.5,1.9,15.65,327.5,371.74,293.94
2018,9,19,8,0,735.0,82.0,1.7,16.2,380.0,435.3,346.1
2018,9,19,8,15,764.5,85.5,1.55,16.95,430.0,492.48,391.15
2018,9,19,8,30,794.0,89.0,1.4,17.7,480.0,551.4,435.44
2018,9,19,8,45,816.0,91.5,1.2,18.5,526.0,605.55,473.66
2018,9,19,9,0,838.0,94.0,1.0,19.3,572.0,659.55,509.66
2018,9,19,9,15,853.0,97.0,1.1,20.2,613.0,708.7,542.69
2018,9,19,9,30,868.0,100.0,1.2,21.1,654.0,756.49,573.09
2018,9,19,9,45,879.0,101.5,1.25,22.0,688.5,794.37,595.69
2018,9,19,10,0,890.0,103.0,1.3,22.9,723.0,833.33,618.77
2018,9,19,10,15,898.0,104.5,1.55,23.8,751.0,867.4,640.73
2018,9,19,10,30,906.0,106.0,1.8,24.7,779.0,898.69,660.64
2018,9,19,10,45,911.0,107.5,2.0,25.65,799.5,924.4,676.04
2018,9,19,11,0,916.0,109.0,2.2,26.6,820.0,946.87,689.28
2018,9,19,11,15,919.5,109.5,2.35,27.1,833.0,963.55,699.48
2018,9,19,11,30,923.0,110.0,2.5,27.6,846.0,976.74,707.52
2018,9,19,11,45,923.5,110.5,2.6,28.1,850.5,983.56,711.09
2018,9,19,12,0,924.0,111.0,2.7,28.6,855.0,986.72,712.47
2018,9,19,12,15,923.5,110.5,2.8,28.85,851.0,984.21,711.04
2018,9,19,12,30,923.0,110.0,2.9,29.1,847.0,978.05,707.41
2018,9,19,12,45,919.5,110.0,2.95,29.3,835.0,966.04,699.86
2018,9,19,13,0,916.0,110.0,3.0,29.5,823.0,950.52,690.18
2018,9,19,13,15,911.0,108.5,3.05,29.55,803.0,928.65,676.83
2018,9,19,13,30,906.0,107.0,3.1,29.6,783.0,903.53,661.4
2018,9,19,13,45,898.0,105.5,3.15,29.6,755.5,872.78,642.32
2018,9,19,14,0,890.0,104.0,3.2,29.6,728.0,839.23,621.28
2018,9,19,14,15,879.0,102.0,3.25,29.5,693.5,800.2,596.59
2018,9,19,14,30,868.0,100.0,3.3,29.4,659.0,762.27,572.42
2018,9,19,14,45,853.0,97.5,3.35,29.25,618.5,715.38,541.75
2018,9,19,15,0,838.0,95.0,3.4,29.1,578.0,667.09,508.83
2018,9,19,15,15,817.5,92.0,3.4,29.1,532.0,613.71,469.88
2018,9,19,15,30,797.0,89.0,3.4,29.1,486.0,560.0,429.65
2018,9,19,15,45,768.5,85.0,3.45,28.45,436.5,500.99,385.45
2018,9,19,16,0,740.0,81.0,3.5,27.8,387.0,443.1,340.48
2018,9,19,16,15,699.5,76.5,3.3,27.05,335.0,381.46,290.92
2018,9,19,16,30,659.0,72.0,3.1,26.3,283.0,322.48,241.99
2018,9,19,16,45,600.0,65.0,2.95,25.5,231.0,258.62,188.54
2018,9,19,17,0,541.0,58.0,2.8,24.7,179.0,200.73,139.31
2018,9,19,17,15,448.0,49.5,2.55,23.45,131.5,141.0,90.66
2018,9,19,17,30,355.0,41.0,2.3,22.2,84.0,91.93,52.44
2018,9,19,17,45,221.5,27.0,2.1,20.95,49.5,44.28,14.53
2018,9,19,18,0,88.0,13.0,1.9,19.7,15.0,14.47,0.0
2018,9,19,18,15,44.0,6.5,1.85,19.15,7.5,0.0,0.0
2018,9,19,18,30,0.0,0.0,1.8,18.6,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,1.7,17.4,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,1.6,16.95,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,1.15,15.1,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.25,14.2,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.35,14.05,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.4,13.85,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,9,20,5,45,38.5,5.0,1.3,13.4,5.5,0.0,0.0
2018,9,20,6,0,77.0,10.0,1.3,13.6,11.0,10.53,0.0
2018,9,20,6,15,222.0,23.5,1.4,14.6,44.5,37.7,4.89
2018,9,20,6,30,367.0,37.0,1.5,15.6,78.0,85.27,47.44
2018,9,20,6,45,463.0,46.0,1.65,16.6,126.0,135.01,86.86
2018,9,20,7,0,559.0,55.0,1.8,17.6,174.0,195.82,137.42
2018,9,20,7,15,619.0,61.0,1.85,18.35,226.0,253.41,187.68
2018,9,20,7,30,679.0,67.0,1.9,19.1,278.0,317.09,242.39
2018,9,20,7,45,719.0,72.0,1.95,19.85,330.5,376.84,293.06
2018,9,20,8,0,759.0,77.0,2.0,20.6,383.0,439.94,344.66
2018,9,20,8,15,787.5,80.5,2.0,21.35,433.0,498.2,390.67
2018,9,20,8,30,816.0,84.0,2.0,22.1,483.0,557.57,435.77
2018,9,20,8,45,836.0,87.0,1.95,22.85,529.0,611.95,475.3
2018,9,20,9,0,856.0,90.0,1.9,23.6,575.0,665.95,513.05
2018,9,20,9,15,872.5,91.5,1.9,24.35,616.5,712.33,543.51
2018,9,20,9,30,889.0,93.0,1.9,25.1,658.0,759.94,573.24
2018,9,20,9,45,901.5,94.0,1.9,25.85,693.5,802.33,598.78
2018,9,20,10,0,914.0,95.0,1.9,26.6,729.0,842.59,622.48
2018,9,20,10,15,922.0,96.5,1.95,27.25,757.5,877.25,642.86
2018,9,20,10,30,930.0,98.0,2.0,27.9,786.0,909.06,661.25
2018,9,20,10,45,935.0,99.0,2.0,28.55,806.5,934.65,674.98
2018,9,20,11,0,940.0,100.0,2.0,29.2,827.0,956.92,686.58
2018,9,20,11,15,943.5,100.5,2.0,29.7,840.0,973.84,695.21
2018,9,20,11,30,947.0,101.0,2.0,30.2,853.0,987.18,701.68
2018,9,20,11,45,948.5,101.0,2.05,30.75,857.5,994.44,704.9
2018,9,20,12,0,950.0,101.0,2.1,31.3,862.0,997.97,705.96
2018,9,20,12,15,950.0,100.5,2.1,31.5,858.5,995.79,704.05
2018,9,20,12,30,950.0,100.0,2.1,31.7,855.0,989.85,699.99
2018,9,20,12,45,948.0,99.0,2.15,31.95,843.0,977.8,692.67
2018,9,20,13,0,946.0,98.0,2.2,32.2,831.0,962.09,683.2
2018,9,20,13,15,941.0,97.0,2.25,32.25,810.5,940.17,670.42
2018,9,20,13,30,936.0,96.0,2.3,32.3,790.0,914.89,655.54
2018,9,20,13,45,928.0,95.0,2.3,32.35,762.0,883.89,636.51
2018,9,20,14,0,920.0,94.0,2.3,32.4,734.0,849.99,615.56
2018,9,20,14,15,909.5,92.0,2.3,32.3,699.0,810.36,591.07
2018,9,20,14,30,899.0,90.0,2.3,32.2,664.0,768.41,564.81
2018,9,20,14,45,885.0,88.0,2.35,32.15,623.5,721.91,535.32
2018,9,20,15,0,871.0,86.0,2.4,32.1,583.0,673.86,503.83
2018,9,20,15,15,851.5,83.0,2.4,32.1,537.0,622.24,467.06
2018,9,20,15,30,832.0,80.0,2.4,32.1,491.0,567.59,427.17
2018,9,20,15,45,806.0,76.5,2.35,31.55,441.0,508.83,383.76
2018,9,20,16,0,780.0,73.0,2.3,31.0,391.0,450.85,339.38
2018,9,20,16,15,742.5,68.5,2.05,29.95,338.5,388.13,290.11
2018,9,20,16,30,705.0,64.0,1.8,28.9,286.0,328.13,241.27
2018,9,20,16,45,648.0,58.0,1.55,27.9,233.5,263.83,188.15
2018,9,20,17,0,591.0,52.0,1.3,26.9,181.0,205.0,138.69
2018,9,20,17,15,498.0,44.5,1.3,25.65,132.5,143.79,89.5
2018,9,20,17,30,405.0,37.0,1.3,24.4,84.0,93.21,50.52
2018,9,20,17,45,258.0,25.0,1.3,23.1,49.5,43.83,10.34
2018,9,20,18,0,111.0,13.0,1.3,21.8,15.0,14.51,0.0
2018,9,20,18,15,55.5,6.5,1.3,21.35,7.5,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.3,20.9,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.25,20.4,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.2,19.9,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.2,19.65,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.1,18.7,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,0.95,18.45,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,0.85,18.35,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,0.6,18.45,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.6,18.55,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.95,18.15,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.15,17.8,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.25,17.45,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.35,16.95,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.4,16.45,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.4,15.35,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.4,14.85,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.35,14.65,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,9,21,5,45,42.5,5.0,1.25,14.75,5.5,0.0,0.0
2018,9,21,6,0,85.0,10.0,1.2,14.8,11.0,10.53,0.0
2018,9,21,6,15,234.0,22.0,1.45,15.75,43.5,36.69,1.57
2018,9,21,6,30,383.0,34.0,1.7,16.7,76.0,83.97,45.3
2018,9,21,6,45,477.0,42.5,2.0,17.65,123.5,133.6,84.7
2018,9,21,7,0,571.0,51.0,2.3,18.6,171.0,194.07,135.1
2018,9,21,7,15,629.5,57.0,2.25,19.35,222.5,251.76,185.54
2018,9,21,7,30,688.0,63.0,2.2,20.1,274.0,315.14,240.06
2018,9,21,7,45,726.5,67.5,2.15,20.85,326.0,374.42,290.33
2018,9,21,8,0,765.0,72.0,2.1,21.6,378.0,436.58,341.05
2018,9,21,8,15,791.5,75.5,2.1,22.55,427.0,493.99,386.15
2018,9,21,8,30,818.0,79.0,2.1,23.5,476.0,552.31,430.13
2018,9,21,8,45,837.5,82.0,2.1,24.45,522.0,606.37,469.28
2018,9,21,9,0,857.0,85.0,2.1,25.4,568.0,660.0,506.67
2018,9,21,9,15,870.5,87.5,2.05,26.25,608.5,705.34,535.78
2018,9,21,9,30,884.0,90.0,2.0,27.1,649.0,751.65,564.02
2018,9,21,9,45,893.5,92.5,2.0,27.95,683.5,793.08,588.65
2018,9,21,10,0,903.0,95.0,2.0,28.8,718.0,832.19,611.32
2018,9,21,10,15,910.5,96.0,2.0,29.35,745.5,865.49,630.55
2018,9,21,10,30,918.0,97.0,2.0,29.9,773.0,895.95,647.79
2018,9,21,10,45,922.0,98.5,2.0,30.45,792.5,920.86,661.34
2018,9,21,11,0,926.0,100.0,2.0,31.0,812.0,942.45,672.77
2018,9,21,11,15,929.0,100.5,2.05,31.25,824.5,958.63,682.16
2018,9,21,11,30,932.0,101.0,2.1,31.5,837.0,971.26,689.46
2018,9,21,11,45,933.0,101.0,2.15,31.8,841.0,977.89,692.98
2018,9,21,12,0,934.0,101.0,2.2,32.1,845.0,980.82,694.37
2018,9,21,12,15,931.0,102.0,2.3,32.15,840.5,977.43,693.15
2018,9,21,12,30,928.0,103.0,2.4,32.2,836.0,970.36,689.76
2018,9,21,12,45,922.0,104.0,2.45,32.25,823.0,956.96,681.99
2018,9,21,13,0,916.0,105.0,2.5,32.3,810.0,940.1,672.14
2018,9,21,13,15,911.0,103.0,2.6,32.15,789.5,917.54,659.64
2018,9,21,13,30,906.0,101.0,2.7,32.0,769.0,891.74,644.99
2018,9,21,13,45,898.0,100.0,2.75,31.9,741.5,861.42,626.77
2018,9,21,14,0,890.0,99.0,2.8,31.8,714.0,828.31,606.6
2018,9,21,14,15,879.0,97.0,2.85,31.5,679.5,789.2,582.68
2018,9,21,14,30,868.0,95.0,2.9,31.2,645.0,747.91,556.96
2018,9,21,14,45,853.0,92.5,2.95,30.9,604.5,704.24,529.18
2018,9,21,15,0,838.0,90.0,3.0,30.6,564.0,655.95,496.7
2018,9,21,15,15,817.5,87.0,3.0,30.6,518.5,602.62,458.03
2018,9,21,15,30,797.0,84.0,3.0,30.6,473.0,548.98,418.08
2018,9,21,15,45,769.5,80.0,3.0,29.6,424.0,490.64,375.0
2018,9,21,16,0,742.0,76.0,3.0,28.6,375.0,433.33,330.97
2018,9,21,16,15,703.5,71.5,2.95,27.7,324.0,372.63,282.51
2018,9,21,16,30,665.0,67.0,2.9,26.8,273.0,314.46,234.38
2018,9,21,16,45,607.0,60.0,2.8,25.95,221.5,251.01,181.21
2018,9,21,17,0,549.0,53.0,2.7,25.1,170.0,193.44,132.22
2018,9,21,17,15,454.5,44.5,2.5,23.9,123.0,133.73,83.79
2018,9,21,17,30,360.0,36.0,2.3,22.7,76.0,84.89,45.95
2018,9,21,17,45,218.5,23.0,2.05,21.5,43.5,37.89,4.65
2018,9,21,18,0,77.0,10.0,1.8,20.3,11.0,10.77,0.0
2018,9,21,18,15,38.5,5.0,1.75,19.65,5.5,0.0,0.0
2018,9,21,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,1.7,18.4,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,1.7,17.8,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,1.65,17.45,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,1.55,16.7,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,1.45,15.65,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.35,14.8,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.3,13.15,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.35,12.9,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.35,11.9,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.25,11.2,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,1.25,11.3,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,9,22,5,45,33.5,4.5,1.4,11.7,5.0,0.0,0.0
2018,9,22,6,0,67.0,9.0,1.5,11.9,10.0,9.35,0.0
2018,9,22,6,15,205.5,22.0,1.6,12.5,41.0,34.6,0.0
2018,9,22,6,30,344.0,35.0,1.7,13.1,72.0,79.85,44.03
2018,9,22,6,45,402.5,44.0,1.85,13.75,110.0,121.15,78.65
2018,9,22,7,0,461.0,53.0,2.0,14.4,148.0,169.15,120.32
2018,9,22,7,15,268.0,82.0,1.9,15.25,141.0,167.77,128.43
2018,9,22,7,30,75.0,111.0,1.8,16.1,134.0,137.35,108.5
2018,9,22,7,45,150.0,131.0,1.75,16.9,187.0,195.41,155.81
2018,9,22,8,0,225.0,151.0,1.7,17.7,240.0,262.58,209.8
2018,9,22,8,15,440.0,132.0,1.65,18.65,334.5,369.92,294.96
2018,9,22,8,30,655.0,113.0,1.6,19.6,429.0,496.4,392.26
2018,9,22,8,45,744.0,102.5,1.55,20.55,494.0,571.06,447.08
2018,9,22,9,0,833.0,92.0,1.5,21.5,559.0,650.65,503.85
2018,9,22,9,15,855.0,93.0,1.55,22.4,602.0,702.05,538.15
2018,9,22,9,30,877.0,94.0,1.6,23.3,645.0,749.42,567.86
2018,9,22,9,45,885.5,96.5,1.65,24.2,679.0,789.75,592.22
2018,9,22,10,0,894.0,99.0,1.7,25.1,713.0,827.73,614.68
2018,9,22,10,15,902.5,100.5,1.8,25.8,741.0,862.06,635.44
2018,9,22,10,30,911.0,102.0,1.9,26.5,769.0,893.62,654.24
2018,9,22,10,45,916.5,103.0,1.95,27.25,789.5,919.07,668.32
2018,9,22,11,0,922.0,104.0,2.0,28.0,810.0,941.28,680.31
2018,9,22,11,15,925.5,104.0,2.1,28.45,822.0,957.22,689.67
2018,9,22,11,30,929.0,104.0,2.2,28.9,834.0,969.65,696.91
2018,9,22,11,45,930.5,104.0,2.3,29.35,838.5,976.63,700.79
2018,9,22,12,0,932.0,104.0,2.4,29.8,843.0,979.93,702.49
2018,9,22,12,15,933.5,102.5,2.5,29.9,839.5,977.91,701.91
2018,9,22,12,30,935.0,101.0,2.6,30.0,836.0,972.18,699.11
2018,9,22,12,45,936.0,99.0,2.7,30.1,825.0,961.74,693.39
2018,9,22,13,0,937.0,97.0,2.8,30.2,814.0,947.64,685.4
2018,9,22,13,15,931.5,96.0,2.9,30.05,793.5,925.29,672.76
2018,9,22,13,30,926.0,95.0,3.0,29.9,773.0,899.64,657.95
2018,9,22,13,45,918.0,94.0,3.1,29.75,745.5,868.77,639.55
2018,9,22,14,0,910.0,93.0,3.2,29.6,718.0,835.05,619.06
2018,9,22,14,15,900.0,91.0,3.25,29.3,683.5,796.05,594.83
2018,9,22,14,30,890.0,89.0,3.3,29.0,649.0,754.73,568.69
2018,9,22,14,45,876.0,86.0,3.35,28.7,608.0,707.46,537.96
2018,9,22,15,0,862.0,83.0,3.4,28.4,567.0,658.67,504.89
2018,9,22,15,15,842.0,81.0,3.4,28.4,521.5,608.24,467.59
2018,9,22,15,30,822.0,79.0,3.4,28.4,476.0,554.88,427.17
2018,9,22,15,45,795.5,75.0,3.35,27.55,426.5,495.91,382.62
2018,9,22,16,0,769.0,71.0,3.3,26.7,377.0,437.83,337.07
2018,9,22,16,15,730.5,66.5,3.2,25.9,325.0,375.51,286.52
2018,9,22,16,30,692.0,62.0,3.1,25.1,273.0,316.05,236.57
2018,9,22,16,45,632.5,56.0,2.95,24.3,221.0,252.17,182.35
2018,9,22,17,0,573.0,50.0,2.8,23.5,169.0,194.06,132.36
2018,9,22,17,15,474.5,42.0,2.6,22.4,121.5,133.12,82.69
2018,9,22,17,30,376.0,34.0,2.4,21.3,74.0,83.52,44.07
2018,9,22,17,45,226.5,21.5,2.15,20.15,42.0,35.89,0.0
2018,9,22,18,0,77.0,9.0,1.9,19.0,10.0,9.53,0.0
2018,9,22,18,15,38.5,4.5,1.95,18.45,5.0,0.0,0.0
2018,9,22,18,30,0.0,0.0,2.0,17.9,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,2.1,17.35,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,2.2,16.8,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,2.05,15.9,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,1.95,15.45,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,1.85,15.1,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,1.75,14.8,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,1.65,14.6,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,1.65,12.9,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,1.75,12.85,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,1.85,12.8,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,2.0,12.85,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,9,23,5,45,35.0,5.0,2.3,12.6,5.0,0.0,0.0
2018,9,23,6,0,70.0,10.0,2.4,12.7,10.0,10.3,0.0
2018,9,23,6,15,214.5,22.0,2.6,13.3,40.5,34.91,0.0
2018,9,23,6,30,359.0,34.0,2.8,13.9,71.0,80.38,43.38
2018,9,23,6,45,459.0,42.5,3.0,14.5,118.0,129.46,82.86
2018,9,23,7,0,559.0,51.0,3.2,15.1,165.0,190.07,133.92
2018,9,23,7,15,619.5,56.5,3.2,15.8,216.0,246.97,184.58
2018,9,23,7,30,680.0,62.0,3.2,16.5,267.0,309.72,239.8
2018,9,23,7,45,720.0,66.5,3.15,17.15,318.5,369.02,291.43
2018,9,23,8,0,760.0,71.0,3.1,17.8,370.0,431.35,343.83
2018,9,23,8,15,787.5,74.5,3.05,18.5,419.5,488.87,390.67
2018,9,23,8,30,815.0,78.0,3.0,19.2,469.0,547.39,436.54
2018,9,23,8,45,835.5,80.5,2.95,19.85,514.5,601.22,477.31
2018,9,23,9,0,856.0,83.0,2.9,20.5,560.0,652.18,514.65
2018,9,23,9,15,870.5,85.5,2.9,21.25,600.5,700.5,547.71
2018,9,23,9,30,885.0,88.0,2.9,22.0,641.0,747.37,578.15
2018,9,23,9,45,896.0,89.5,2.9,22.7,675.5,788.73,604.25
2018,9,23,10,0,907.0,91.0,2.9,23.4,710.0,827.87,628.41
2018,9,23,10,15,915.0,92.0,2.9,24.0,737.5,861.51,648.73
2018,9,23,10,30,923.0,93.0,2.9,24.6,765.0,892.32,666.96
2018,9,23,10,45,929.0,93.0,2.9,25.15,785.0,917.27,681.26
2018,9,23,11,0,935.0,93.0,2.9,25.7,805.0,938.96,693.39
2018,9,23,11,15,938.5,93.5,2.9,26.25,817.5,955.53,702.15
2018,9,23,11,30,942.0,94.0,2.9,26.8,830.0,968.53,708.65
2018,9,23,11,45,943.5,93.5,2.95,27.3,834.0,974.95,711.52
2018,9,23,12,0,945.0,93.0,3.0,27.8,838.0,977.64,712.14
2018,9,23,12,15,945.5,92.5,3.1,27.9,834.5,975.66,711.39
2018,9,23,12,30,946.0,92.0,3.2,28.0,831.0,969.93,708.35
2018,9,23,12,45,945.0,90.0,3.3,28.1,819.0,957.47,701.0
2018,9,23,13,0,944.0,88.0,3.4,28.2,807.0,941.36,691.36
2018,9,23,13,15,939.0,87.5,3.45,28.0,787.0,919.81,678.65
2018,9,23,13,30,934.0,87.0,3.5,27.8,767.0,894.92,663.72
2018,9,23,13,45,920.5,87.5,3.6,27.65,737.0,860.89,642.68
2018,9,23,14,0,907.0,88.0,3.7,27.5,707.0,824.29,619.71
2018,9,23,14,15,869.0,94.5,3.7,27.15,663.5,773.08,586.29
2018,9,23,14,30,831.0,101.0,3.7,26.8,620.0,724.78,554.5
2018,9,23,14,45,852.5,88.5,3.7,26.5,591.0,693.7,534.48
2018,9,23,15,0,874.0,76.0,3.7,26.2,562.0,655.88,508.63
2018,9,23,15,15,855.0,73.5,3.7,26.2,516.5,602.83,468.85
2018,9,23,15,30,836.0,71.0,3.7,26.2,471.0,551.09,428.95
2018,9,23,15,45,810.0,68.5,3.55,25.25,422.0,493.42,384.58
2018,9,23,16,0,784.0,66.0,3.4,24.3,373.0,436.54,339.2
2018,9,23,16,15,746.0,62.0,3.25,23.6,321.5,374.31,287.8
2018,9,23,16,30,708.0,58.0,3.1,22.9,270.0,314.87,237.04
2018,9,23,16,45,650.0,52.5,2.95,22.15,218.0,251.08,182.14
2018,9,23,17,0,592.0,47.0,2.8,21.4,166.0,193.28,131.75
2018,9,23,17,15,492.5,39.5,2.5,20.3,119.0,131.99,81.38
2018,9,23,17,30,393.0,32.0,2.2,19.2,72.0,82.14,42.15
2018,9,23,17,45,237.5,20.5,1.9,18.15,40.5,34.55,0.0
2018,9,23,18,0,82.0,9.0,1.6,17.1,9.0,9.31,0.0
2018,9,23,18,15,41.0,4.5,1.65,16.6,4.5,0.0,0.0
2018,9,23,18,30,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,1.6,14.75,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,1.15,13.2,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,1.1,12.55,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.25,11.9,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.15,10.6,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.9,11.1,0.0,0.0,0.0
2018,9,24,5,45,41.5,5.0,0.85,11.3,5.0,0.0,0.0
2018,9,24,6,0,83.0,10.0,0.8,11.5,10.0,10.32,0.0
2018,9,24,6,15,243.0,21.5,0.9,12.2,41.5,35.91,0.0
2018,9,24,6,30,403.0,33.0,1.0,12.9,73.0,84.36,44.52
2018,9,24,6,45,506.0,40.0,1.1,13.65,121.0,134.9,85.27
2018,9,24,7,0,609.0,47.0,1.2,14.4,169.0,197.02,137.39
2018,9,24,7,15,669.5,52.0,1.1,15.2,222.0,256.15,189.47
2018,9,24,7,30,730.0,57.0,1.0,16.0,275.0,321.31,245.64
2018,9,24,7,45,769.5,61.0,0.95,16.8,328.0,382.47,297.4
2018,9,24,8,0,809.0,65.0,0.9,17.6,381.0,446.54,349.27
2018,9,24,8,15,835.5,68.0,0.8,18.75,431.5,505.39,394.12
2018,9,24,8,30,862.0,71.0,0.7,19.9,482.0,563.18,435.85
2018,9,24,8,45,880.5,73.0,0.55,21.1,527.5,617.01,471.82
2018,9,24,9,0,899.0,75.0,0.4,22.3,573.0,670.19,505.13
2018,9,24,9,15,911.5,77.5,0.4,23.55,614.0,718.8,534.1
2018,9,24,9,30,924.0,80.0,0.4,24.8,655.0,765.68,560.57
2018,9,24,9,45,931.5,82.5,0.4,26.0,689.0,806.73,582.68
2018,9,24,10,0,939.0,85.0,0.4,27.2,723.0,845.19,602.68
2018,9,24,10,15,946.5,86.0,0.4,27.9,750.5,879.23,620.74
2018,9,24,10,30,954.0,87.0,0.4,28.6,778.0,910.3,636.78
2018,9,24,10,45,959.0,87.5,0.45,29.35,798.5,935.48,650.02
2018,9,24,11,0,964.0,88.0,0.5,30.1,819.0,957.25,661.26
2018,9,24,11,15,967.0,89.0,0.55,30.5,831.5,974.22,670.63
2018,9,24,11,30,970.0,90.0,0.6,30.9,844.0,987.49,677.95
2018,9,24,11,45,971.0,90.0,0.6,31.25,848.0,994.06,680.5
2018,9,24,12,0,972.0,90.0,0.6,31.6,852.0,996.8,681.0
2018,9,24,12,15,969.5,90.0,0.7,31.8,847.0,992.46,680.06
2018,9,24,12,30,967.0,90.0,0.8,32.0,842.0,984.31,676.98
2018,9,24,12,45,963.0,90.0,0.9,32.15,829.0,971.04,671.0
2018,9,24,13,0,959.0,90.0,1.0,32.3,816.0,954.12,662.81
2018,9,24,13,15,953.5,89.5,1.15,32.3,795.5,931.8,652.44
2018,9,24,13,30,948.0,89.0,1.3,32.3,775.0,906.1,639.69
2018,9,24,13,45,940.5,87.5,1.45,32.25,746.5,874.45,622.96
2018,9,24,14,0,933.0,86.0,1.6,32.2,718.0,839.84,603.93
2018,9,24,14,15,921.5,84.5,1.7,32.0,682.5,799.43,580.51
2018,9,24,14,30,910.0,83.0,1.8,31.8,647.0,756.74,555.1
2018,9,24,14,45,894.5,81.5,1.9,31.55,605.5,709.27,525.98
2018,9,24,15,0,879.0,80.0,2.0,31.3,564.0,660.36,494.25
2018,9,24,15,15,858.5,77.0,2.0,31.3,517.5,605.65,455.22
2018,9,24,15,30,838.0,74.0,2.0,31.3,471.0,552.4,416.01
2018,9,24,15,45,810.0,71.0,2.2,30.4,421.0,493.1,373.17
2018,9,24,16,0,782.0,68.0,2.4,29.5,371.0,434.81,328.93
2018,9,24,16,15,740.0,64.0,2.45,28.45,318.0,371.16,278.6
2018,9,24,16,30,698.0,60.0,2.5,27.4,265.0,310.74,228.88
2018,9,24,16,45,635.5,54.0,2.55,26.35,213.0,246.12,174.93
2018,9,24,17,0,573.0,48.0,2.6,25.3,161.0,187.6,125.35
2018,9,24,17,15,469.0,40.0,2.6,23.95,114.0,126.48,76.42
2018,9,24,17,30,365.0,32.0,2.6,22.6,67.0,77.36,38.33
2018,9,24,17,45,209.5,19.0,2.6,21.3,36.5,30.39,0.0
2018,9,24,18,0,54.0,6.0,2.6,20.0,6.0,5.9,0.0
2018,9,24,18,15,27.0,3.0,2.55,19.25,3.0,0.0,0.0
2018,9,24,18,30,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,2.5,17.8,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,2.35,16.65,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.85,15.2,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,1.3,14.45,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,1.25,14.2,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,1.2,13.85,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,1.2,12.55,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,1.25,12.2,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,1.25,11.3,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.1,11.15,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,9,25,5,45,29.5,3.5,0.85,11.7,3.5,0.0,0.0
2018,9,25,6,0,59.0,7.0,0.8,11.9,7.0,7.19,0.0
2018,9,25,6,15,218.5,19.0,0.85,12.6,37.5,31.63,0.0
2018,9,25,6,30,378.0,31.0,0.9,13.3,68.0,79.03,40.88
2018,9,25,6,45,479.0,39.0,0.95,14.0,115.0,128.57,80.91
2018,9,25,7,0,580.0,47.0,1.0,14.7,162.0,189.74,132.0
2018,9,25,7,15,640.5,52.5,0.95,15.5,213.5,247.36,182.59
2018,9,25,7,30,701.0,58.0,0.9,16.3,265.0,311.31,237.64
2018,9,25,7,45,741.0,62.0,0.85,17.1,317.0,371.02,288.08
2018,9,25,8,0,781.0,66.0,0.8,17.9,369.0,433.72,338.79
2018,9,25,8,15,808.0,69.5,0.8,18.9,418.5,491.85,383.96
2018,9,25,8,30,835.0,73.0,0.8,19.9,468.0,550.89,427.82
2018,9,25,8,45,854.5,75.5,0.85,20.95,513.5,602.65,465.05
2018,9,25,9,0,874.0,78.0,0.9,22.0,559.0,655.8,501.85
2018,9,25,9,15,887.5,80.5,0.95,22.9,599.5,703.99,533.04
2018,9,25,9,30,901.0,83.0,1.0,23.8,640.0,750.59,561.71
2018,9,25,9,45,910.5,84.5,1.1,24.7,674.0,791.18,586.47
2018,9,25,10,0,920.0,86.0,1.2,25.6,708.0,829.39,609.37
2018,9,25,10,15,927.0,87.5,1.25,26.35,735.0,862.94,628.69
2018,9,25,10,30,934.0,89.0,1.3,27.1,762.0,893.55,645.99
2018,9,25,10,45,938.5,90.0,1.35,27.8,782.0,918.32,659.6
2018,9,25,11,0,943.0,91.0,1.4,28.5,802.0,939.74,671.11
2018,9,25,11,15,946.0,91.5,1.4,29.15,814.0,955.78,678.7
2018,9,25,11,30,949.0,92.0,1.4,29.8,826.0,968.21,684.15
2018,9,25,11,45,949.5,92.5,1.4,30.45,830.0,974.66,686.01
2018,9,25,12,0,950.0,93.0,1.4,31.1,834.0,977.35,685.75
2018,9,25,12,15,948.5,93.0,1.45,31.35,829.5,973.9,683.7
2018,9,25,12,30,947.0,93.0,1.5,31.6,825.0,966.7,679.53
2018,9,25,12,45,942.5,93.0,1.55,31.85,812.0,953.11,671.53
2018,9,25,13,0,938.0,93.0,1.6,32.1,799.0,935.95,661.43
2018,9,25,13,15,933.0,92.0,1.65,32.1,778.5,913.82,648.93
2018,9,25,13,30,928.0,91.0,1.7,32.1,758.0,888.38,634.34
2018,9,25,13,45,920.0,90.0,1.8,32.15,730.0,857.31,616.45
2018,9,25,14,0,912.0,89.0,1.9,32.2,702.0,823.4,596.49
2018,9,25,14,15,901.5,87.0,1.95,32.0,667.5,783.84,572.7
2018,9,25,14,30,891.0,85.0,2.0,31.8,633.0,742.01,547.04
2018,9,25,14,45,876.0,83.5,2.1,31.6,592.5,695.61,518.12
2018,9,25,15,0,861.0,82.0,2.2,31.4,552.0,650.29,488.01
2018,9,25,15,15,841.0,79.0,2.2,31.4,506.0,596.38,449.26
2018,9,25,15,30,821.0,76.0,2.2,31.4,460.0,542.07,409.1
2018,9,25,15,45,792.0,72.5,2.35,30.5,410.0,482.62,365.66
2018,9,25,16,0,763.0,69.0,2.5,29.6,360.0,424.32,321.07
2018,9,25,16,15,722.0,64.5,2.5,28.55,308.5,361.67,271.26
2018,9,25,16,30,681.0,60.0,2.5,27.5,257.0,302.19,222.11
2018,9,25,16,45,617.5,54.0,2.5,26.5,205.5,238.51,168.87
2018,9,25,17,0,554.0,48.0,2.5,25.5,154.0,181.03,120.24
2018,9,25,17,15,450.0,39.5,2.3,24.1,108.0,120.91,72.36
2018,9,25,17,30,346.0,31.0,2.1,22.7,62.0,72.84,34.77
2018,9,25,17,45,197.5,19.0,1.95,21.35,34.0,29.32,0.0
2018,9,25,18,0,49.0,7.0,1.8,20.0,6.0,0.0,0.0
2018,9,25,18,15,24.5,3.5,1.65,19.4,3.0,0.0,0.0
2018,9,25,18,30,0.0,0.0,1.5,18.8,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,1.4,18.15,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,1.25,17.2,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,1.05,15.4,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,1.15,15.15,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,1.25,14.55,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,1.3,13.75,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.15,12.3,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,9,26,5,45,25.5,3.0,1.0,12.25,3.0,0.0,0.0
2018,9,26,6,0,51.0,6.0,1.0,12.4,6.0,5.9,0.0
2018,9,26,6,15,197.5,18.5,1.15,13.1,35.0,29.62,0.0
2018,9,26,6,30,344.0,31.0,1.3,13.8,64.0,74.67,38.3
2018,9,26,6,45,343.0,40.0,1.45,14.5,90.0,105.08,67.07
2018,9,26,7,0,342.0,49.0,1.6,15.2,116.0,135.23,95.52
2018,9,26,7,15,248.5,76.5,1.5,16.0,132.5,155.62,118.19
2018,9,26,7,30,155.0,104.0,1.4,16.8,149.0,160.61,125.91
2018,9,26,7,45,158.5,123.5,1.3,17.55,177.0,190.81,151.28
2018,9,26,8,0,162.0,143.0,1.2,18.3,205.0,221.22,175.91
2018,9,26,8,15,401.5,127.5,1.15,19.35,309.0,343.74,272.93
2018,9,26,8,30,641.0,112.0,1.1,20.4,413.0,484.14,379.84
2018,9,26,8,45,622.0,130.0,1.05,21.4,445.5,522.51,405.96
2018,9,26,9,0,603.0,148.0,1.0,22.4,478.0,557.49,429.18
2018,9,26,9,15,618.5,156.0,0.95,23.35,516.0,602.5,459.15
2018,9,26,9,30,634.0,164.0,0.9,24.3,554.0,646.86,487.49
2018,9,26,9,45,673.5,161.0,0.85,25.25,595.5,697.02,519.37
2018,9,26,10,0,713.0,158.0,0.8,26.2,637.0,747.39,549.84
2018,9,26,10,15,720.5,163.0,0.75,27.1,663.5,779.81,566.98
2018,9,26,10,30,728.0,168.0,0.7,28.0,690.0,810.01,582.51
2018,9,26,10,45,742.0,168.0,0.7,28.9,712.5,838.05,597.21
2018,9,26,11,0,756.0,168.0,0.7,29.8,735.0,863.74,610.27
2018,9,26,11,15,763.0,168.5,0.75,30.6,748.5,881.1,619.21
2018,9,26,11,30,770.0,169.0,0.8,31.4,762.0,895.56,626.48
2018,9,26,11,45,794.5,159.0,0.85,32.2,773.0,907.97,632.57
2018,9,26,12,0,819.0,149.0,0.9,33.0,784.0,921.16,639.22
2018,9,26,12,15,862.0,129.5,0.9,33.6,794.5,937.5,647.49
2018,9,26,12,30,905.0,110.0,0.9,34.2,805.0,944.44,650.09
2018,9,26,12,45,879.0,119.0,0.9,34.75,785.5,921.61,635.1
2018,9,26,13,0,853.0,128.0,0.9,35.3,766.0,901.22,622.06
2018,9,26,13,15,841.0,128.5,0.95,35.4,743.5,875.87,607.93
2018,9,26,13,30,829.0,129.0,1.0,35.5,721.0,847.77,592.06
2018,9,26,13,45,808.5,129.0,1.0,35.6,688.0,809.63,569.1
2018,9,26,14,0,788.0,129.0,1.0,35.7,655.0,769.66,544.88
2018,9,26,14,15,793.0,119.5,1.0,35.5,625.5,737.4,526.04
2018,9,26,14,30,798.0,110.0,1.0,35.3,596.0,702.14,504.97
2018,9,26,14,45,795.0,104.0,1.0,35.1,561.0,662.26,479.99
2018,9,26,15,0,792.0,98.0,1.0,34.9,526.0,620.24,452.19
2018,9,26,15,15,770.5,94.5,1.0,34.9,482.0,567.88,415.94
2018,9,26,15,30,749.0,91.0,1.0,34.9,438.0,515.43,378.59
2018,9,26,15,45,712.5,86.5,1.3,33.95,387.5,455.45,337.38
2018,9,26,16,0,676.0,82.0,1.6,33.0,337.0,396.71,294.54
2018,9,26,16,15,629.0,76.0,1.65,31.65,286.0,334.71,247.03
2018,9,26,16,30,582.0,70.0,1.7,30.3,235.0,276.71,200.76
2018,9,26,16,45,515.5,61.5,1.75,29.0,185.5,214.98,150.78
2018,9,26,17,0,449.0,53.0,1.8,27.7,136.0,160.25,105.94
2018,9,26,17,15,348.0,42.0,2.0,26.3,94.0,104.6,62.69
2018,9,26,17,30,247.0,31.0,2.2,24.9,52.0,60.6,28.15
2018,9,26,17,45,136.5,18.0,2.45,23.55,28.0,24.54,0.0
2018,9,26,18,0,26.0,5.0,2.7,22.2,4.0,0.0,0.0
2018,9,26,18,15,13.0,2.5,2.6,21.35,2.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,2.5,20.5,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,2.45,19.65,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,2.4,18.8,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,2.3,18.4,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,2.15,17.6,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,2.05,17.05,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,1.95,16.7,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,1.85,16.4,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,1.75,16.15,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,1.65,15.9,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,1.75,15.1,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,1.8,14.85,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,1.75,14.55,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,1.55,13.95,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,1.35,13.35,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,1.25,13.05,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.2,12.45,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,9,27,5,45,18.0,2.5,1.35,12.6,2.5,0.0,0.0
2018,9,27,6,0,36.0,5.0,1.4,12.7,5.0,4.91,0.0
2018,9,27,6,15,160.0,19.0,1.6,13.2,32.0,27.98,0.0
2018,9,27,6,30,284.0,33.0,1.8,13.7,59.0,69.29,36.0
2018,9,27,6,45,385.5,43.5,1.95,14.2,103.0,115.72,73.97
2018,9,27,7,0,487.0,54.0,2.1,14.7,147.0,173.9,122.36
2018,9,27,7,15,509.0,65.5,2.0,15.45,188.5,221.32,165.51
2018,9,27,7,30,531.0,77.0,1.9,16.2,230.0,270.68,209.52
2018,9,27,7,45,546.5,89.5,1.85,16.95,273.0,320.15,252.38
2018,9,27,8,0,562.0,102.0,1.8,17.7,316.0,370.39,294.21
2018,9,27,8,15,625.5,103.5,1.75,18.65,371.0,434.04,344.68
2018,9,27,8,30,689.0,105.0,1.7,19.6,426.0,502.51,397.04
2018,9,27,8,45,745.5,100.5,1.6,20.55,479.0,564.56,442.65
2018,9,27,9,0,802.0,96.0,1.5,21.5,532.0,628.52,487.92
2018,9,27,9,15,811.0,100.5,1.5,22.3,569.0,673.05,518.11
2018,9,27,9,30,820.0,105.0,1.5,23.1,606.0,715.84,545.1
2018,9,27,9,45,712.0,149.5,1.45,23.9,602.0,712.86,539.16
2018,9,27,10,0,604.0,194.0,1.4,24.7,598.0,697.69,523.86
2018,9,27,10,15,569.0,218.0,1.45,25.45,610.5,709.44,529.57
2018,9,27,10,30,534.0,242.0,1.5,26.2,623.0,720.25,534.17
2018,9,27,10,45,595.0,223.5,1.55,26.9,658.5,767.86,566.2
2018,9,27,11,0,656.0,205.0,1.6,27.6,694.0,813.35,596.01
2018,9,27,11,15,594.0,236.0,1.65,28.1,684.0,799.38,583.57
2018,9,27,11,30,532.0,267.0,1.7,28.6,674.0,779.81,568.07
2018,9,27,11,45,583.5,246.0,1.75,29.1,694.5,807.37,587.13
2018,9,27,12,0,635.0,225.0,1.8,29.6,715.0,836.0,606.21
2018,9,27,12,15,729.5,183.0,1.85,29.8,742.5,875.85,632.51
2018,9,27,12,30,824.0,141.0,1.9,30.0,770.0,907.68,652.84
2018,9,27,12,45,852.0,125.0,1.95,30.2,766.5,906.77,652.28
2018,9,27,13,0,880.0,109.0,2.0,30.4,763.0,896.69,646.27
2018,9,27,13,15,880.0,105.0,2.05,30.35,744.0,876.53,634.53
2018,9,27,13,30,880.0,101.0,2.1,30.3,725.0,853.06,620.7
2018,9,27,13,45,825.0,116.5,2.15,30.25,683.5,807.0,591.84
2018,9,27,14,0,770.0,132.0,2.2,30.2,642.0,756.08,559.45
2018,9,27,14,15,720.0,138.0,2.3,29.85,595.5,701.67,525.03
2018,9,27,14,30,670.0,144.0,2.4,29.5,549.0,645.79,487.18
2018,9,27,14,45,655.5,138.0,2.5,29.15,512.0,602.69,457.99
2018,9,27,15,0,641.0,132.0,2.6,28.8,475.0,558.79,427.24
2018,9,27,15,15,596.5,128.5,2.6,28.8,426.5,499.14,382.96
2018,9,27,15,30,552.0,125.0,2.6,28.8,378.0,441.92,339.57
2018,9,27,15,45,563.0,108.0,2.9,27.3,341.0,401.26,310.2
2018,9,27,16,0,574.0,91.0,3.2,25.8,304.0,358.27,277.05
2018,9,27,16,15,565.0,79.0,3.25,24.65,263.0,310.43,237.68
2018,9,27,16,30,556.0,67.0,3.3,23.5,222.0,262.64,196.7
2018,9,27,16,45,511.5,58.0,3.4,22.3,177.5,208.3,150.02
2018,9,27,17,0,467.0,49.0,3.5,21.1,133.0,158.49,106.72
2018,9,27,17,15,355.5,39.0,3.5,20.15,91.0,101.52,61.3
2018,9,27,17,30,244.0,29.0,3.5,19.2,49.0,56.92,24.9
2018,9,27,17,45,131.0,15.5,3.5,18.2,25.5,21.34,0.0
2018,9,27,18,0,18.0,2.0,3.5,17.2,2.0,0.0,0.0
2018,9,27,18,15,9.0,1.0,3.45,16.8,1.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,3.3,15.45,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,3.15,15.2,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,3.05,15.05,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,2.95,14.95,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,2.85,14.8,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,2.75,14.65,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,2.65,14.45,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,2.55,13.85,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,2.25,12.65,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,2.15,12.6,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,2.15,12.75,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,2.15,12.85,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,9,28,5,45,3.0,0.5,2.25,13.0,0.5,0.0,0.0
2018,9,28,6,0,6.0,1.0,2.3,13.1,1.0,0.0,0.0
2018,9,28,6,15,3.0,9.0,2.4,13.4,9.0,9.02,0.0
2018,9,28,6,30,0.0,17.0,2.5,13.7,17.0,16.4,6.67
2018,9,28,6,45,0.0,19.5,2.55,14.0,19.5,18.81,10.0
2018,9,28,7,0,0.0,22.0,2.6,14.3,22.0,21.22,12.34
2018,9,28,7,15,0.0,24.5,2.6,14.65,24.5,23.64,14.53
2018,9,28,7,30,0.0,27.0,2.6,15.0,27.0,26.05,16.63
2018,9,28,7,45,0.0,27.0,2.6,15.4,27.0,26.06,16.6
2018,9,28,8,0,0.0,27.0,2.6,15.8,27.0,26.06,16.53
2018,9,28,8,15,0.0,55.0,2.65,16.25,55.0,53.14,39.27
2018,9,28,8,30,0.0,83.0,2.7,16.7,83.0,80.29,61.68
2018,9,28,8,45,5.0,122.5,2.7,17.15,125.0,122.41,96.11
2018,9,28,9,0,10.0,162.0,2.7,17.6,167.0,165.41,130.6
2018,9,28,9,15,16.5,191.5,2.75,18.15,201.0,200.0,157.77
2018,9,28,9,30,23.0,221.0,2.8,18.7,235.0,235.22,185.05
2018,9,28,9,45,22.0,231.0,2.85,19.25,245.0,245.27,192.06
2018,9,28,10,0,21.0,241.0,2.9,19.8,255.0,255.22,199.03
2018,9,28,10,15,56.5,266.0,3.0,20.25,305.5,317.61,247.78
2018,9,28,10,30,92.0,291.0,3.1,20.7,356.0,375.47,292.13
2018,9,28,10,45,170.5,312.0,3.2,21.1,437.0,475.81,368.88
2018,9,28,11,0,249.0,333.0,3.3,21.5,518.0,579.25,445.7
2018,9,28,11,15,341.0,310.5,3.4,21.75,568.0,640.73,492.22
2018,9,28,11,30,433.0,288.0,3.5,22.0,618.0,711.55,544.78
2018,9,28,11,45,644.5,203.0,3.55,22.2,696.5,818.82,625.8
2018,9,28,12,0,856.0,118.0,3.6,22.4,775.0,911.38,688.93
2018,9,28,12,15,878.5,109.5,3.65,22.4,780.0,920.49,694.84
2018,9,28,12,30,901.0,101.0,3.7,22.4,785.0,925.87,698.99
2018,9,28,12,45,895.0,102.0,3.75,22.45,772.0,912.3,690.17
2018,9,28,13,0,889.0,103.0,3.8,22.5,759.0,895.39,679.28
2018,9,28,13,15,884.5,101.0,3.85,22.4,739.0,873.29,665.26
2018,9,28,13,30,880.0,99.0,3.9,22.3,719.0,848.05,649.08
2018,9,28,13,45,871.5,97.5,3.95,22.25,691.5,817.11,628.7
2018,9,28,14,0,863.0,96.0,4.0,22.2,664.0,783.53,606.36
2018,9,28,14,15,852.0,94.0,4.05,21.9,630.0,745.09,580.91
2018,9,28,14,30,841.0,92.0,4.1,21.6,596.0,707.81,556.01
2018,9,28,14,45,826.5,89.0,4.15,21.3,556.5,661.71,523.96
2018,9,28,15,0,812.0,86.0,4.2,21.0,517.0,614.3,488.68
2018,9,28,15,15,789.5,83.0,4.2,21.0,472.0,561.15,447.34
2018,9,28,15,30,767.0,80.0,4.2,21.0,427.0,507.98,404.91
2018,9,28,15,45,738.5,75.5,4.25,20.0,379.0,450.55,359.43
2018,9,28,16,0,710.0,71.0,4.3,19.0,331.0,394.38,313.25
2018,9,28,16,15,669.5,65.5,4.2,18.3,281.5,334.54,262.03
2018,9,28,16,30,629.0,60.0,4.1,17.6,232.0,277.46,211.73
2018,9,28,16,45,564.0,53.0,4.0,16.95,183.0,215.66,157.38
2018,9,28,17,0,499.0,46.0,3.9,16.3,134.0,160.63,108.94
2018,9,28,17,15,389.5,37.0,3.7,15.75,91.5,103.6,62.29
2018,9,28,17,30,280.0,28.0,3.5,15.2,49.0,58.2,22.88
2018,9,28,17,45,149.5,15.5,3.3,14.65,25.5,21.69,0.0
2018,9,28,18,0,19.0,3.0,3.1,14.1,2.0,0.0,0.0
2018,9,28,18,15,9.5,1.5,2.95,13.9,1.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,1.65,12.25,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,1.5,12.05,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
