Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,28,18,15,0.0,0.0,2.7,15.65,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,2.35,14.95,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,2.15,14.3,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,2.05,13.75,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,2.0,13.35,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,1.85,12.6,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,1.75,12.35,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,1.65,12.05,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,1.65,11.4,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,1.75,11.25,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,1.75,11.1,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,1.7,10.95,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,1.65,10.6,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,1.6,10.45,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,1.6,10.35,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,1.6,10.25,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,1.55,10.15,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,10,29,6,15,14.0,2.0,1.6,10.6,2.0,0.0,0.0
2018,10,29,6,30,28.0,4.0,1.7,11.1,4.0,3.93,0.0
2018,10,29,6,45,60.0,17.0,1.75,11.55,21.0,24.03,0.0
2018,10,29,7,0,92.0,30.0,1.8,12.0,38.0,51.69,29.3
2018,10,29,7,15,100.0,46.0,2.05,12.6,59.5,75.74,53.65
2018,10,29,7,30,108.0,62.0,2.3,13.2,81.0,97.41,73.51
2018,10,29,7,45,143.0,80.5,2.55,13.75,113.5,138.04,108.41
2018,10,29,8,0,178.0,99.0,2.8,14.3,146.0,178.97,143.49
2018,10,29,8,15,195.5,118.0,3.05,14.7,178.5,216.0,175.19
2018,10,29,8,30,213.0,137.0,3.3,15.1,211.0,254.34,207.41
2018,10,29,8,45,144.0,152.0,3.55,15.5,205.0,238.27,194.15
2018,10,29,9,0,75.0,167.0,3.8,15.9,199.0,215.41,174.54
2018,10,29,9,15,80.5,185.5,3.9,16.1,222.5,241.24,195.39
2018,10,29,9,30,86.0,204.0,4.0,16.3,246.0,267.35,216.13
2018,10,29,9,45,86.0,218.5,4.1,16.5,262.5,285.51,230.19
2018,10,29,10,0,86.0,233.0,4.2,16.7,279.0,303.5,244.05
2018,10,29,10,15,158.0,245.0,4.2,16.8,334.5,378.73,304.88
2018,10,29,10,30,230.0,257.0,4.2,16.9,390.0,449.61,361.25
2018,10,29,10,45,271.5,259.0,4.2,17.0,420.5,496.39,397.59
2018,10,29,11,0,313.0,261.0,4.2,17.1,451.0,535.4,427.86
2018,10,29,11,15,368.0,249.0,4.15,17.25,475.5,569.45,454.6
2018,10,29,11,30,423.0,237.0,4.1,17.4,500.0,611.89,487.25
2018,10,29,11,45,534.5,201.5,4.1,17.55,535.0,664.88,529.41
2018,10,29,12,0,646.0,166.0,4.1,17.7,570.0,719.69,572.21
2018,10,29,12,15,679.0,153.5,4.1,17.9,574.0,729.82,579.51
2018,10,29,12,30,712.0,141.0,4.1,18.1,578.0,736.69,584.36
2018,10,29,12,45,796.5,113.0,4.1,18.35,592.0,760.32,601.59
2018,10,29,13,0,881.0,85.0,4.1,18.6,606.0,776.88,613.58
2018,10,29,13,15,875.5,83.0,4.1,18.95,585.0,753.59,596.31
2018,10,29,13,30,870.0,81.0,4.1,19.3,564.0,727.37,577.19
2018,10,29,13,45,872.0,76.0,4.1,19.65,539.0,700.24,557.4
2018,10,29,14,0,874.0,71.0,4.1,20.0,514.0,670.03,535.28
2018,10,29,14,15,859.5,68.5,4.0,20.1,479.5,629.17,504.0
2018,10,29,14,30,845.0,66.0,3.9,20.2,445.0,586.65,470.42
2018,10,29,14,45,824.0,63.5,3.8,20.25,405.0,541.78,434.27
2018,10,29,15,0,803.0,61.0,3.7,20.3,365.0,493.3,394.49
2018,10,29,15,15,770.5,58.0,3.7,20.3,321.0,438.47,348.92
2018,10,29,15,30,738.0,55.0,3.7,20.3,277.0,384.71,302.88
2018,10,29,15,45,689.5,50.5,3.25,19.85,230.5,324.66,250.83
2018,10,29,16,0,641.0,46.0,2.8,19.4,184.0,268.05,200.53
2018,10,29,16,15,562.0,40.0,2.45,18.35,139.0,205.24,146.02
2018,10,29,16,30,483.0,34.0,2.1,17.3,94.0,151.41,98.89
2018,10,29,16,45,325.0,25.0,1.75,16.3,57.5,86.8,41.35
2018,10,29,17,0,167.0,16.0,1.4,15.3,21.0,34.67,0.0
2018,10,29,17,15,83.5,8.0,1.45,14.9,10.5,0.0,0.0
2018,10,29,17,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,1.55,12.65,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,1.45,11.95,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,1.4,11.45,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,1.55,10.85,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,1.65,10.75,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,1.75,10.65,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,1.9,10.65,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,2.0,10.7,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,2.05,10.7,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,2.1,10.75,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,2.05,10.45,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,2.0,10.2,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,2.05,9.75,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,2.1,9.65,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,2.1,9.55,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,10,30,6,15,35.0,3.5,2.2,9.9,3.0,0.0,0.0
2018,10,30,6,30,70.0,7.0,2.3,10.3,6.0,0.0,0.0
2018,10,30,6,45,239.0,16.5,2.35,10.75,33.0,44.89,0.0
2018,10,30,7,0,408.0,26.0,2.4,11.2,60.0,103.68,54.25
2018,10,30,7,15,520.0,32.5,2.8,11.95,105.0,160.2,107.92
2018,10,30,7,30,632.0,39.0,3.2,12.7,150.0,227.55,166.76
2018,10,30,7,45,690.5,43.5,3.55,13.45,197.5,285.72,219.97
2018,10,30,8,0,749.0,48.0,3.9,14.2,245.0,348.63,276.36
2018,10,30,8,15,786.5,51.5,4.05,14.85,291.5,405.58,326.82
2018,10,30,8,30,824.0,55.0,4.2,15.5,338.0,464.32,377.19
2018,10,30,8,45,848.0,57.0,4.35,16.15,380.0,513.14,418.38
2018,10,30,9,0,872.0,59.0,4.5,16.8,422.0,563.97,459.82
2018,10,30,9,15,888.0,61.0,4.5,17.4,459.5,609.44,495.5
2018,10,30,9,30,904.0,63.0,4.5,18.0,497.0,653.46,529.01
2018,10,30,9,45,915.0,65.0,4.5,18.65,528.5,692.37,556.65
2018,10,30,10,0,926.0,67.0,4.5,19.3,560.0,728.97,581.38
2018,10,30,10,15,934.5,67.5,4.55,19.8,584.5,759.49,601.92
2018,10,30,10,30,943.0,68.0,4.6,20.3,609.0,787.14,620.27
2018,10,30,10,45,948.0,68.5,4.65,20.8,626.0,809.06,634.39
2018,10,30,11,0,953.0,69.0,4.7,21.3,643.0,827.66,646.16
2018,10,30,11,15,956.5,69.0,4.75,21.65,652.5,841.05,654.64
2018,10,30,11,30,960.0,69.0,4.8,22.0,662.0,850.88,660.71
2018,10,30,11,45,961.5,69.0,4.8,22.35,664.0,855.46,662.87
2018,10,30,12,0,963.0,69.0,4.8,22.7,666.0,856.37,662.58
2018,10,30,12,15,960.5,70.0,4.85,22.9,660.5,851.52,659.07
2018,10,30,12,30,958.0,71.0,4.9,23.1,655.0,843.03,653.13
2018,10,30,12,45,952.0,71.0,4.9,23.3,640.5,827.08,641.71
2018,10,30,13,0,946.0,71.0,4.9,23.5,626.0,807.74,628.0
2018,10,30,13,15,939.0,70.0,4.9,23.55,604.0,783.24,611.02
2018,10,30,13,30,932.0,69.0,4.9,23.6,582.0,755.67,591.83
2018,10,30,13,45,922.0,67.5,4.9,23.65,553.0,722.53,568.51
2018,10,30,14,0,912.0,66.0,4.9,23.7,524.0,686.84,543.18
2018,10,30,14,15,855.0,71.0,4.8,23.6,477.0,626.44,497.47
2018,10,30,14,30,798.0,76.0,4.7,23.5,430.0,570.17,453.48
2018,10,30,14,45,778.0,72.0,4.65,23.4,391.0,523.06,416.24
2018,10,30,15,0,758.0,68.0,4.6,23.3,352.0,475.37,377.53
2018,10,30,15,15,667.0,70.5,4.6,23.3,298.0,402.25,317.9
2018,10,30,15,30,576.0,73.0,4.6,23.3,244.0,334.4,261.6
2018,10,30,15,45,477.0,68.5,3.85,22.4,194.0,263.12,202.49
2018,10,30,16,0,378.0,64.0,3.1,21.5,144.0,199.29,149.29
2018,10,30,16,15,384.0,50.0,2.75,20.2,113.5,166.67,118.97
2018,10,30,16,30,390.0,36.0,2.4,18.9,83.0,131.76,85.63
2018,10,30,16,45,261.0,24.5,2.0,17.65,50.0,74.36,32.55
2018,10,30,17,0,132.0,13.0,1.6,16.4,17.0,27.44,0.0
2018,10,30,17,15,66.0,6.5,1.65,15.9,8.5,0.0,0.0
2018,10,30,17,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,1.75,14.95,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,1.75,14.25,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,1.65,12.95,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,1.6,12.65,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,1.55,12.35,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,1.55,11.55,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,1.45,11.15,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,1.35,11.15,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,1.3,10.75,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,31,6,15,19.0,2.5,1.25,10.4,2.0,0.0,0.0
2018,10,31,6,30,38.0,5.0,1.2,10.8,4.0,0.0,0.0
2018,10,31,6,45,77.0,17.0,1.1,11.15,21.0,25.79,0.0
2018,10,31,7,0,116.0,29.0,1.0,11.5,38.0,53.95,27.78
2018,10,31,7,15,182.0,43.5,1.2,12.4,69.5,94.66,65.84
2018,10,31,7,30,248.0,58.0,1.4,13.3,101.0,138.82,103.51
2018,10,31,7,45,272.0,74.0,1.6,14.2,134.0,177.43,137.8
2018,10,31,8,0,296.0,90.0,1.8,15.1,167.0,218.13,173.25
2018,10,31,8,15,463.5,84.0,1.85,15.65,230.0,298.48,239.53
2018,10,31,8,30,631.0,78.0,1.9,16.2,293.0,396.67,319.29
2018,10,31,8,45,737.5,68.0,2.0,16.75,349.5,468.01,376.95
2018,10,31,9,0,844.0,58.0,2.1,17.3,406.0,544.59,437.54
2018,10,31,9,15,840.0,65.0,2.2,17.9,438.0,582.59,466.63
2018,10,31,9,30,836.0,72.0,2.3,18.5,470.0,621.08,495.3
2018,10,31,9,45,857.5,73.0,2.4,19.05,504.0,660.29,524.14
2018,10,31,10,0,879.0,74.0,2.5,19.6,538.0,701.33,552.34
2018,10,31,10,15,883.5,76.5,2.65,20.1,561.0,729.97,571.64
2018,10,31,10,30,888.0,79.0,2.8,20.6,584.0,755.72,588.87
2018,10,31,10,45,873.0,85.5,2.9,21.1,594.5,768.1,596.26
2018,10,31,11,0,858.0,92.0,3.0,21.6,605.0,781.37,604.46
2018,10,31,11,15,869.5,90.5,3.15,22.0,617.0,793.68,612.55
2018,10,31,11,30,881.0,89.0,3.3,22.4,629.0,807.53,621.83
2018,10,31,11,45,900.0,83.0,3.4,22.8,636.0,819.05,629.27
2018,10,31,12,0,919.0,77.0,3.5,23.2,643.0,827.13,634.43
2018,10,31,12,15,880.0,88.0,3.5,23.4,625.5,804.74,618.27
2018,10,31,12,30,841.0,99.0,3.5,23.6,608.0,784.13,603.66
2018,10,31,12,45,768.5,117.0,3.5,23.85,574.0,737.68,570.51
2018,10,31,13,0,696.0,135.0,3.5,24.1,540.0,693.19,538.72
2018,10,31,13,15,715.0,123.0,3.45,24.25,526.0,680.22,529.72
2018,10,31,13,30,734.0,111.0,3.4,24.4,512.0,663.74,518.05
2018,10,31,13,45,678.0,119.5,3.4,24.55,475.0,614.72,481.04
2018,10,31,14,0,622.0,128.0,3.4,24.7,438.0,566.11,444.05
2018,10,31,14,15,489.5,146.5,3.35,24.7,380.0,478.32,376.35
2018,10,31,14,30,357.0,165.0,3.3,24.7,322.0,394.87,311.05
2018,10,31,14,45,351.0,148.5,3.3,24.7,291.0,359.38,283.61
2018,10,31,15,0,345.0,132.0,3.3,24.7,260.0,323.47,255.04
2018,10,31,15,15,441.5,102.5,3.3,24.7,245.5,326.76,256.44
2018,10,31,15,30,538.0,73.0,3.3,24.7,231.0,316.68,245.55
2018,10,31,15,45,478.5,66.5,2.55,23.85,189.0,260.25,198.13
2018,10,31,16,0,419.0,60.0,1.8,23.0,147.0,208.73,154.24
2018,10,31,16,15,352.0,49.5,1.6,22.05,109.5,156.46,110.24
2018,10,31,16,30,285.0,39.0,1.4,21.1,72.0,110.47,71.33
2018,10,31,16,45,187.0,25.5,1.25,20.1,43.0,61.88,24.11
2018,10,31,17,0,89.0,12.0,1.1,19.1,14.0,21.48,0.0
2018,10,31,17,15,44.5,6.0,1.1,18.9,7.0,0.0,0.0
2018,10,31,17,30,0.0,0.0,1.1,18.7,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,1.1,18.45,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,1.1,18.05,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,1.05,17.75,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,1.0,17.3,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.0,17.05,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,1.0,16.55,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.0,16.25,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,0.9,15.85,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,0.85,15.7,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,0.75,15.3,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,0.85,14.85,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.15,13.8,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.2,12.15,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.2,11.85,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,1,6,15,12.0,1.5,1.2,11.85,1.0,0.0,0.0
2018,11,1,6,30,24.0,3.0,1.2,12.3,2.0,0.0,0.0
2018,11,1,6,45,56.5,14.0,1.25,12.7,17.0,20.31,0.0
2018,11,1,7,0,89.0,25.0,1.3,13.1,32.0,44.19,20.41
2018,11,1,7,15,71.5,43.0,1.45,13.85,51.0,63.16,43.53
2018,11,1,7,30,54.0,61.0,1.6,14.6,70.0,78.32,58.36
2018,11,1,7,45,79.0,76.5,1.75,15.3,94.5,108.36,83.94
2018,11,1,8,0,104.0,92.0,1.9,16.0,119.0,138.11,109.22
2018,11,1,8,15,214.0,105.5,1.85,16.75,173.5,208.96,167.48
2018,11,1,8,30,324.0,119.0,1.8,17.5,228.0,285.79,229.96
2018,11,1,8,45,330.5,135.5,1.75,18.25,259.0,321.48,258.41
2018,11,1,9,0,337.0,152.0,1.7,19.0,290.0,356.94,285.91
2018,11,1,9,15,420.5,150.0,1.85,19.85,338.0,424.52,338.65
2018,11,1,9,30,504.0,148.0,2.0,20.7,386.0,490.7,389.2
2018,11,1,9,45,500.5,161.0,2.15,21.5,410.0,519.43,409.59
2018,11,1,10,0,497.0,174.0,2.3,22.3,434.0,546.3,428.38
2018,11,1,10,15,634.0,141.5,2.45,22.9,489.0,626.25,488.95
2018,11,1,10,30,771.0,109.0,2.6,23.5,544.0,703.92,545.31
2018,11,1,10,45,824.0,95.5,2.7,24.1,573.0,743.81,571.72
2018,11,1,11,0,877.0,82.0,2.8,24.7,602.0,777.41,593.74
2018,11,1,11,15,883.5,81.5,2.9,25.15,612.5,791.69,602.57
2018,11,1,11,30,890.0,81.0,3.0,25.6,623.0,802.74,609.39
2018,11,1,11,45,840.0,98.0,3.1,26.0,610.5,790.08,599.96
2018,11,1,12,0,790.0,115.0,3.2,26.4,598.0,768.89,584.82
2018,11,1,12,15,767.5,120.5,3.2,26.7,586.0,753.69,573.77
2018,11,1,12,30,745.0,126.0,3.2,27.0,574.0,738.89,563.06
2018,11,1,12,45,808.0,104.5,3.2,27.25,580.0,751.98,572.23
2018,11,1,13,0,871.0,83.0,3.2,27.5,586.0,758.39,576.62
2018,11,1,13,15,879.5,78.0,3.15,27.65,570.0,742.32,565.4
2018,11,1,13,30,888.0,73.0,3.1,27.8,554.0,722.73,551.92
2018,11,1,13,45,834.5,80.5,3.1,27.95,514.0,674.88,518.54
2018,11,1,14,0,781.0,88.0,3.1,28.1,474.0,622.99,480.86
2018,11,1,14,15,795.5,78.5,3.0,28.05,448.0,595.52,460.66
2018,11,1,14,30,810.0,69.0,2.9,28.0,422.0,564.52,437.13
2018,11,1,14,45,764.0,69.5,2.8,27.95,377.5,507.85,393.49
2018,11,1,15,0,718.0,70.0,2.7,27.9,333.0,452.62,350.08
2018,11,1,15,15,608.5,74.5,2.7,27.9,278.0,375.57,289.33
2018,11,1,15,30,499.0,79.0,2.7,27.9,223.0,305.17,232.9
2018,11,1,15,45,411.5,72.5,1.95,26.6,177.5,238.63,179.35
2018,11,1,16,0,324.0,66.0,1.2,25.3,132.0,182.37,133.5
2018,11,1,16,15,266.0,52.5,1.2,24.45,97.5,134.88,94.3
2018,11,1,16,30,208.0,39.0,1.2,23.6,63.0,93.39,59.68
2018,11,1,16,45,134.5,25.0,1.2,22.8,37.5,52.13,16.87
2018,11,1,17,0,61.0,11.0,1.2,22.0,12.0,17.32,0.0
2018,11,1,17,15,30.5,5.5,1.2,21.55,6.0,0.0,0.0
2018,11,1,17,30,0.0,0.0,1.2,21.1,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,1.2,20.7,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,1.2,20.3,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,1.15,20.05,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,1.1,19.8,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,1.0,18.65,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,0.75,17.95,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,0.7,17.65,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,0.7,17.35,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,0.7,17.15,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,0.75,17.05,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,0.85,17.05,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,0.95,17.05,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,0.95,16.25,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,0.9,15.75,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,0.9,15.45,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,0.85,15.2,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,0.75,14.95,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,0.65,14.85,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,11,2,6,15,12.5,1.5,0.55,15.05,1.0,0.0,0.0
2018,11,2,6,30,25.0,3.0,0.5,15.2,2.0,0.0,0.0
2018,11,2,6,45,178.5,14.5,0.5,15.35,26.0,34.58,0.0
2018,11,2,7,0,332.0,26.0,0.5,15.5,50.0,88.3,37.51
2018,11,2,7,15,443.0,33.5,0.5,16.0,91.0,141.97,92.38
2018,11,2,7,30,554.0,41.0,0.5,16.5,132.0,204.89,145.49
2018,11,2,7,45,619.0,46.0,0.55,17.0,177.5,259.78,193.58
2018,11,2,8,0,684.0,51.0,0.6,17.5,223.0,321.57,246.44
2018,11,2,8,15,725.0,54.5,0.6,18.15,267.5,376.47,292.54
2018,11,2,8,30,766.0,58.0,0.6,18.8,312.0,433.59,338.63
2018,11,2,8,45,794.0,60.5,0.6,19.45,354.0,484.67,378.51
2018,11,2,9,0,822.0,63.0,0.6,20.1,396.0,536.0,417.06
2018,11,2,9,15,840.5,65.0,0.75,20.95,432.5,577.99,448.68
2018,11,2,9,30,859.0,67.0,0.9,21.8,469.0,621.6,480.56
2018,11,2,9,45,872.0,69.0,1.05,22.6,500.0,660.14,507.95
2018,11,2,10,0,885.0,71.0,1.2,23.4,531.0,696.64,532.09
2018,11,2,10,15,893.5,73.0,1.35,24.1,555.5,727.63,552.35
2018,11,2,10,30,902.0,75.0,1.5,24.8,580.0,755.91,570.64
2018,11,2,10,45,907.5,75.5,1.7,25.5,597.0,777.3,584.61
2018,11,2,11,0,913.0,76.0,1.9,26.2,614.0,795.56,596.43
2018,11,2,11,15,916.0,77.0,2.05,26.5,623.5,809.16,605.65
2018,11,2,11,30,919.0,78.0,2.2,26.8,633.0,819.36,612.66
2018,11,2,11,45,912.0,80.5,2.35,27.15,632.5,819.86,613.07
2018,11,2,12,0,905.0,83.0,2.5,27.5,632.0,816.84,611.26
2018,11,2,12,15,902.5,83.0,2.6,27.55,626.0,811.1,608.08
2018,11,2,12,30,900.0,83.0,2.7,27.6,620.0,801.96,602.68
2018,11,2,12,45,901.5,80.5,2.85,27.65,608.0,789.71,595.52
2018,11,2,13,0,903.0,78.0,3.0,27.7,596.0,774.06,586.03
2018,11,2,13,15,868.5,83.0,2.95,27.55,566.0,737.11,561.07
2018,11,2,13,30,834.0,88.0,2.9,27.4,536.0,702.49,537.74
2018,11,2,13,45,848.5,80.5,2.9,27.2,516.0,681.9,524.58
2018,11,2,14,0,863.0,73.0,2.9,27.0,496.0,654.07,505.73
2018,11,2,14,15,848.0,70.5,2.8,26.75,461.5,616.86,478.16
2018,11,2,14,30,833.0,68.0,2.7,26.5,427.0,574.52,446.33
2018,11,2,14,45,752.5,73.5,2.6,26.2,375.0,503.72,392.3
2018,11,2,15,0,672.0,79.0,2.5,25.9,323.0,438.62,341.49
2018,11,2,15,15,646.0,71.5,2.5,25.9,282.0,387.99,300.58
2018,11,2,15,30,620.0,64.0,2.5,25.9,241.0,338.2,259.02
2018,11,2,15,45,534.5,59.5,1.95,24.9,193.0,270.89,203.77
2018,11,2,16,0,449.0,55.0,1.4,23.9,145.0,210.92,153.88
2018,11,2,16,15,382.5,45.0,1.3,22.85,107.5,158.22,109.66
2018,11,2,16,30,316.0,35.0,1.2,21.8,70.0,112.13,70.27
2018,11,2,16,45,199.0,23.0,1.15,20.75,41.0,59.81,15.12
2018,11,2,17,0,82.0,11.0,1.1,19.7,12.0,19.4,0.0
2018,11,2,17,15,41.0,5.5,1.1,19.2,6.0,0.0,0.0
2018,11,2,17,30,0.0,0.0,1.1,18.7,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,1.15,18.15,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,1.2,17.6,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,1.2,17.35,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,1.15,16.85,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,1.05,16.65,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,0.95,16.8,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,0.75,17.25,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,0.8,17.05,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,0.95,16.4,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,1.1,15.65,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,1.25,14.8,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,1.35,14.25,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,1.4,13.95,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,1.55,13.3,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,1.65,12.4,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,1.55,11.8,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,1.5,11.65,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,3,6,15,16.0,1.5,1.45,11.8,1.0,0.0,0.0
2018,11,3,6,30,32.0,3.0,1.4,12.2,2.0,0.0,0.0
2018,11,3,6,45,208.0,13.5,1.35,12.6,26.5,36.55,0.0
2018,11,3,7,0,384.0,24.0,1.3,13.0,51.0,92.33,34.65
2018,11,3,7,15,478.0,31.0,1.55,14.1,90.5,144.48,93.55
2018,11,3,7,30,572.0,38.0,1.8,15.2,130.0,203.93,145.54
2018,11,3,7,45,650.0,42.0,2.1,16.25,178.0,264.03,198.54
2018,11,3,8,0,728.0,46.0,2.4,17.3,226.0,330.83,256.48
2018,11,3,8,15,766.0,49.0,2.55,18.05,271.0,385.76,304.46
2018,11,3,8,30,804.0,52.0,2.7,18.8,316.0,440.35,350.72
2018,11,3,8,45,830.0,54.0,2.9,19.5,357.5,490.98,392.62
2018,11,3,9,0,856.0,56.0,3.1,20.2,399.0,541.67,433.22
2018,11,3,9,15,874.0,58.5,3.2,20.9,436.5,587.88,468.92
2018,11,3,9,30,892.0,61.0,3.3,21.6,474.0,632.83,502.62
2018,11,3,9,45,904.0,62.5,3.35,22.35,505.0,671.12,529.9
2018,11,3,10,0,916.0,64.0,3.4,23.1,536.0,707.2,553.75
2018,11,3,10,15,925.0,65.5,3.5,23.75,561.0,738.7,574.42
2018,11,3,10,30,934.0,67.0,3.6,24.4,586.0,767.41,592.94
2018,11,3,10,45,939.0,67.5,3.7,25.05,603.0,788.98,606.31
2018,11,3,11,0,944.0,68.0,3.8,25.7,620.0,807.27,617.4
2018,11,3,11,15,881.0,88.0,3.9,26.2,609.5,791.42,604.93
2018,11,3,11,30,818.0,108.0,4.0,26.7,599.0,775.54,592.76
2018,11,3,11,45,831.5,105.5,4.05,27.15,605.5,786.34,599.5
2018,11,3,12,0,845.0,103.0,4.1,27.6,612.0,793.93,603.91
2018,11,3,12,15,849.5,100.5,4.1,27.85,608.0,791.1,601.43
2018,11,3,12,30,854.0,98.0,4.1,28.1,604.0,784.94,596.82
2018,11,3,12,45,782.0,114.5,4.1,28.35,569.5,737.84,563.42
2018,11,3,13,0,710.0,131.0,4.1,28.6,535.0,692.65,531.4
2018,11,3,13,15,547.0,167.5,4.05,28.65,472.0,595.56,458.5
2018,11,3,13,30,384.0,204.0,4.0,28.7,409.0,499.15,384.97
2018,11,3,13,45,316.5,204.0,3.95,28.75,367.0,442.94,342.37
2018,11,3,14,0,249.0,204.0,3.9,28.8,325.0,389.46,301.19
2018,11,3,14,15,415.0,156.5,3.75,28.6,341.0,438.77,341.41
2018,11,3,14,30,581.0,109.0,3.6,28.4,357.0,471.65,367.63
2018,11,3,14,45,444.5,120.5,3.5,28.25,299.5,383.42,298.77
2018,11,3,15,0,308.0,132.0,3.4,28.1,242.0,302.28,234.97
2018,11,3,15,15,175.5,107.5,3.4,28.1,168.5,200.46,154.69
2018,11,3,15,30,43.0,83.0,3.4,28.1,95.0,102.08,76.48
2018,11,3,15,45,21.5,65.5,2.5,26.3,71.5,73.96,54.2
2018,11,3,16,0,0.0,48.0,1.6,24.5,48.0,46.65,32.38
2018,11,3,16,15,27.5,39.0,1.55,23.2,42.0,46.35,31.01
2018,11,3,16,30,55.0,30.0,1.5,21.9,36.0,44.13,26.73
2018,11,3,16,45,58.0,19.5,1.45,20.6,23.0,31.07,3.19
2018,11,3,17,0,61.0,9.0,1.4,19.3,10.0,15.12,0.0
2018,11,3,17,15,30.5,4.5,1.4,18.85,5.0,0.0,0.0
2018,11,3,17,30,0.0,0.0,1.4,18.4,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,1.35,17.95,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,1.3,16.65,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.3,16.25,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.3,15.95,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.25,15.7,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,1.2,15.45,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,1.25,14.4,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,1.3,12.65,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,4,6,15,13.0,1.5,1.05,10.8,1.0,0.0,0.0
2018,11,4,6,30,26.0,3.0,1.0,11.0,2.0,0.0,0.0
2018,11,4,6,45,58.0,13.0,1.0,11.15,15.5,19.15,0.0
2018,11,4,7,0,90.0,23.0,1.0,11.3,29.0,41.07,12.11
2018,11,4,7,15,134.5,39.5,1.15,12.0,56.5,75.64,50.93
2018,11,4,7,30,179.0,56.0,1.3,12.7,84.0,112.55,83.17
2018,11,4,7,45,201.5,72.5,1.5,13.45,114.0,146.87,113.64
2018,11,4,8,0,224.0,89.0,1.7,14.2,144.0,183.23,145.46
2018,11,4,8,15,246.0,105.5,1.6,14.9,176.5,221.24,177.9
2018,11,4,8,30,268.0,122.0,1.5,15.6,209.0,260.86,210.79
2018,11,4,8,45,348.5,127.0,1.45,16.3,255.5,324.82,262.48
2018,11,4,9,0,429.0,132.0,1.4,17.0,302.0,389.48,313.53
2018,11,4,9,15,435.0,144.5,1.4,17.95,331.0,423.63,339.01
2018,11,4,9,30,441.0,157.0,1.4,18.9,360.0,456.94,363.25
2018,11,4,9,45,468.0,163.5,1.4,19.8,391.5,496.52,391.94
2018,11,4,10,0,495.0,170.0,1.4,20.7,423.0,536.2,419.95
2018,11,4,10,15,539.5,165.0,1.5,21.25,452.5,575.41,448.72
2018,11,4,10,30,584.0,160.0,1.6,21.8,482.0,618.06,479.49
2018,11,4,10,45,734.0,125.0,1.7,22.4,542.5,703.92,542.06
2018,11,4,11,0,884.0,90.0,1.8,23.0,603.0,788.0,598.93
2018,11,4,11,15,919.5,83.0,1.9,23.3,624.0,812.83,614.94
2018,11,4,11,30,955.0,76.0,2.0,23.6,645.0,839.36,632.71
2018,11,4,11,45,930.5,82.0,2.15,23.95,637.5,830.25,626.55
2018,11,4,12,0,906.0,88.0,2.3,24.3,630.0,817.48,618.24
2018,11,4,12,15,876.0,92.5,2.4,24.4,612.5,800.08,607.02
2018,11,4,12,30,846.0,97.0,2.5,24.5,595.0,774.89,590.39
2018,11,4,12,45,885.5,88.0,2.6,24.6,598.0,780.28,595.19
2018,11,4,13,0,925.0,79.0,2.7,24.7,601.0,785.95,600.07
2018,11,4,13,15,899.0,79.5,2.75,24.65,571.5,749.95,575.82
2018,11,4,13,30,873.0,80.0,2.8,24.6,542.0,711.82,550.13
2018,11,4,13,45,857.5,79.5,2.85,24.55,513.5,681.71,529.97
2018,11,4,14,0,842.0,79.0,2.9,24.5,485.0,645.55,504.03
2018,11,4,14,15,763.5,86.0,2.9,24.2,434.0,576.93,452.93
2018,11,4,14,30,685.0,93.0,2.9,23.9,383.0,513.07,404.36
2018,11,4,14,45,697.0,81.5,2.9,23.6,352.0,479.71,378.63
2018,11,4,15,0,709.0,70.0,2.9,23.3,321.0,442.04,348.39
2018,11,4,15,15,622.5,71.0,2.9,23.3,271.0,373.23,292.51
2018,11,4,15,30,536.0,72.0,2.9,23.3,221.0,309.07,239.51
2018,11,4,15,45,442.0,66.5,2.75,21.9,174.5,242.0,184.75
2018,11,4,16,0,348.0,61.0,2.6,20.5,128.0,182.27,135.37
2018,11,4,16,15,310.5,47.5,2.35,19.4,95.0,139.41,98.01
2018,11,4,16,30,273.0,34.0,2.1,18.3,62.0,100.76,62.91
2018,11,4,16,45,168.0,21.5,1.85,17.2,36.0,51.71,2.33
2018,11,4,17,0,63.0,9.0,1.6,16.1,10.0,15.21,0.0
2018,11,4,17,15,31.5,4.5,1.65,15.55,5.0,0.0,0.0
2018,11,4,17,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,1.35,12.65,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,1.25,12.35,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,1.15,11.9,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,1.1,11.75,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,1.1,11.65,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,1.1,11.45,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,1.25,11.05,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,1.3,10.85,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,1.35,10.75,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,1.4,10.65,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,11,5,6,45,154.5,11.0,1.45,11.75,20.5,27.48,0.0
2018,11,5,7,0,309.0,22.0,1.5,12.2,41.0,77.12,18.21
2018,11,5,7,15,435.5,29.0,1.75,12.9,81.5,131.05,83.53
2018,11,5,7,30,562.0,36.0,2.0,13.6,122.0,196.31,139.77
2018,11,5,7,45,628.0,39.5,2.25,14.3,166.0,250.96,189.19
2018,11,5,8,0,694.0,43.0,2.5,15.0,210.0,311.09,242.77
2018,11,5,8,15,736.0,46.5,2.65,15.75,254.5,366.26,291.48
2018,11,5,8,30,778.0,50.0,2.8,16.5,299.0,423.75,340.59
2018,11,5,8,45,806.0,52.0,2.95,17.25,340.0,471.79,380.91
2018,11,5,9,0,834.0,54.0,3.1,18.0,381.0,522.33,421.82
2018,11,5,9,15,850.0,57.0,3.25,18.65,417.5,566.9,457.02
2018,11,5,9,30,866.0,60.0,3.4,19.3,454.0,610.15,490.24
2018,11,5,9,45,876.0,63.0,3.55,20.0,484.5,647.88,518.34
2018,11,5,10,0,886.0,66.0,3.7,20.7,515.0,683.37,542.85
2018,11,5,10,15,896.0,67.0,3.75,21.25,539.5,714.12,563.48
2018,11,5,10,30,906.0,68.0,3.8,21.8,564.0,742.23,582.03
2018,11,5,10,45,913.0,68.5,3.85,22.4,581.5,764.7,596.29
2018,11,5,11,0,920.0,69.0,3.9,23.0,599.0,784.07,608.34
2018,11,5,11,15,923.5,70.0,3.95,23.3,609.0,798.08,617.3
2018,11,5,11,30,927.0,71.0,4.0,23.6,619.0,808.68,623.97
2018,11,5,11,45,928.5,70.5,4.0,23.95,621.0,812.5,625.64
2018,11,5,12,0,930.0,70.0,4.0,24.3,623.0,812.8,624.98
2018,11,5,12,15,929.0,70.0,4.0,24.45,617.5,808.18,621.51
2018,11,5,12,30,928.0,70.0,4.0,24.6,612.0,800.06,615.72
2018,11,5,12,45,924.0,69.0,4.0,24.75,598.0,785.05,605.18
2018,11,5,13,0,920.0,68.0,4.0,24.9,584.0,766.72,592.41
2018,11,5,13,15,913.0,67.5,4.0,24.85,563.5,743.59,576.72
2018,11,5,13,30,906.0,67.0,4.0,24.8,543.0,717.5,558.91
2018,11,5,13,45,895.0,66.0,3.95,24.8,515.0,685.35,536.34
2018,11,5,14,0,884.0,65.0,3.9,24.8,487.0,650.81,511.46
2018,11,5,14,15,868.0,63.0,3.8,24.65,452.5,609.88,480.4
2018,11,5,14,30,852.0,61.0,3.7,24.5,418.0,567.38,447.47
2018,11,5,14,45,828.5,59.5,3.65,24.35,379.0,522.81,412.12
2018,11,5,15,0,805.0,58.0,3.6,24.2,340.0,474.83,373.2
2018,11,5,15,15,770.0,54.5,3.6,24.2,296.0,419.24,327.19
2018,11,5,15,30,735.0,51.0,3.6,24.2,252.0,364.95,280.88
2018,11,5,15,45,681.0,46.5,2.85,22.9,206.5,304.38,229.3
2018,11,5,16,0,627.0,42.0,2.1,21.6,161.0,247.77,179.82
2018,11,5,16,15,533.5,36.0,1.9,20.35,117.5,183.73,125.5
2018,11,5,16,30,440.0,30.0,1.7,19.1,74.0,130.55,78.56
2018,11,5,16,45,272.5,20.0,1.55,17.8,42.5,65.67,0.0
2018,11,5,17,0,105.0,10.0,1.4,16.5,11.0,20.26,0.0
2018,11,5,17,15,52.5,5.0,1.4,16.0,5.5,0.0,0.0
2018,11,5,17,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,1.35,14.15,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,1.2,12.85,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,1.15,12.35,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,1.1,11.95,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,1.3,10.25,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,1.35,10.1,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,1.4,9.95,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,1.45,8.45,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,1.35,8.55,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,6,6,45,156.5,11.5,1.25,9.05,20.5,27.89,0.0
2018,11,6,7,0,313.0,23.0,1.2,9.3,41.0,77.57,11.02
2018,11,6,7,15,445.5,30.0,1.4,10.3,82.5,134.8,86.11
2018,11,6,7,30,578.0,37.0,1.6,11.3,124.0,200.12,142.93
2018,11,6,7,45,646.0,42.0,1.85,12.25,170.0,257.71,194.95
2018,11,6,8,0,714.0,47.0,2.1,13.2,216.0,320.99,251.16
2018,11,6,8,15,756.5,50.5,2.25,13.8,261.5,377.25,301.16
2018,11,6,8,30,799.0,54.0,2.4,14.4,307.0,435.8,351.51
2018,11,6,8,45,827.5,56.5,2.6,15.0,349.5,488.0,395.54
2018,11,6,9,0,856.0,59.0,2.8,15.6,392.0,537.68,436.37
2018,11,6,9,15,873.5,61.5,2.8,16.2,429.0,583.29,472.17
2018,11,6,9,30,891.0,64.0,2.8,16.8,466.0,627.61,505.86
2018,11,6,9,45,902.0,66.5,2.85,17.4,497.0,666.14,534.42
2018,11,6,10,0,913.0,69.0,2.9,18.0,528.0,702.42,559.5
2018,11,6,10,15,923.0,70.0,2.9,18.6,553.0,733.79,580.08
2018,11,6,10,30,933.0,71.0,2.9,19.2,578.0,762.45,598.51
2018,11,6,10,45,939.0,72.0,2.9,19.8,595.5,785.2,612.57
2018,11,6,11,0,945.0,73.0,2.9,20.4,613.0,804.74,624.33
2018,11,6,11,15,948.5,73.0,2.9,20.9,622.5,817.85,631.82
2018,11,6,11,30,952.0,73.0,2.9,21.4,632.0,827.47,636.99
2018,11,6,11,45,952.5,73.0,2.95,21.9,633.5,831.18,638.46
2018,11,6,12,0,953.0,73.0,3.0,22.4,635.0,831.27,637.59
2018,11,6,12,15,948.5,73.5,3.05,22.75,628.0,824.43,632.4
2018,11,6,12,30,944.0,74.0,3.1,23.1,621.0,814.07,624.93
2018,11,6,12,45,935.5,74.5,3.15,23.5,606.0,797.22,612.91
2018,11,6,13,0,927.0,75.0,3.2,23.9,591.0,777.15,598.74
2018,11,6,13,15,919.0,74.0,3.15,24.05,569.5,752.64,581.56
2018,11,6,13,30,911.0,73.0,3.1,24.2,548.0,725.21,562.34
2018,11,6,13,45,899.0,71.5,3.1,24.35,519.0,691.75,538.96
2018,11,6,14,0,887.0,70.0,3.1,24.5,490.0,655.95,512.93
2018,11,6,14,15,870.5,67.5,3.0,24.45,455.0,614.14,481.27
2018,11,6,14,30,854.0,65.0,2.9,24.4,420.0,573.76,449.9
2018,11,6,14,45,829.5,63.0,2.8,24.35,380.0,525.11,411.57
2018,11,6,15,0,805.0,61.0,2.7,24.3,340.0,476.1,371.96
2018,11,6,15,15,768.5,57.0,2.7,24.3,295.5,419.39,325.5
2018,11,6,15,30,732.0,53.0,2.7,24.3,251.0,364.11,278.79
2018,11,6,15,45,677.5,48.5,1.95,22.6,205.5,303.65,227.73
2018,11,6,16,0,623.0,44.0,1.2,20.9,160.0,247.14,178.6
2018,11,6,16,15,530.0,37.5,1.2,20.05,116.5,183.07,124.43
2018,11,6,16,30,437.0,31.0,1.2,19.2,73.0,130.04,77.1
2018,11,6,16,45,270.0,20.0,1.25,18.35,41.5,64.41,0.0
2018,11,6,17,0,103.0,9.0,1.3,17.5,10.0,18.9,0.0
2018,11,6,17,15,51.5,4.5,1.3,17.05,5.0,0.0,0.0
2018,11,6,17,30,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,1.35,16.15,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,1.4,15.35,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,1.4,14.65,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,1.35,14.15,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.25,13.7,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.15,13.55,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,0.95,13.3,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,0.65,13.65,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,0.6,13.7,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,0.35,13.7,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,0.3,13.7,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,0.25,13.75,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,0.2,13.8,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.25,13.7,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.3,13.6,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.3,13.55,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.35,13.4,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.4,12.9,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.4,12.8,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.4,12.7,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.35,12.6,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.25,12.45,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.2,12.4,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.25,12.25,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.3,12.1,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.35,11.95,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.4,11.8,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.45,11.85,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.5,11.9,0.0,0.0,0.0
2018,11,7,6,45,150.5,10.5,0.5,11.9,19.0,25.96,0.0
2018,11,7,7,0,301.0,21.0,0.5,11.9,38.0,72.65,0.51
2018,11,7,7,15,432.0,28.5,0.65,12.45,78.0,127.58,79.19
2018,11,7,7,30,563.0,36.0,0.8,13.0,118.0,193.66,136.3
2018,11,7,7,45,631.5,41.0,0.9,13.55,163.5,250.39,186.96
2018,11,7,8,0,700.0,46.0,1.0,14.1,209.0,312.87,241.84
2018,11,7,8,15,742.0,49.5,1.15,14.75,253.5,368.08,290.24
2018,11,7,8,30,784.0,53.0,1.3,15.4,298.0,425.55,339.0
2018,11,7,8,45,812.0,55.5,1.5,16.05,339.5,476.71,381.66
2018,11,7,9,0,840.0,58.0,1.7,16.7,381.0,525.35,421.18
2018,11,7,9,15,858.5,60.5,1.85,17.35,418.0,570.83,456.87
2018,11,7,9,30,877.0,63.0,2.0,18.0,455.0,615.16,490.7
2018,11,7,9,45,890.0,64.5,2.15,18.65,486.0,653.3,519.12
2018,11,7,10,0,903.0,66.0,2.3,19.3,517.0,689.37,544.38
2018,11,7,10,15,913.0,67.0,2.45,19.8,541.5,720.44,565.61
2018,11,7,10,30,923.0,68.0,2.6,20.3,566.0,748.82,584.81
2018,11,7,10,45,929.5,68.5,2.7,20.85,583.0,771.15,599.23
2018,11,7,11,0,936.0,69.0,2.8,21.4,600.0,790.32,611.44
2018,11,7,11,15,938.5,69.5,2.9,21.75,609.5,803.13,619.69
2018,11,7,11,30,941.0,70.0,3.0,22.1,619.0,812.47,625.65
2018,11,7,11,45,941.5,70.0,3.05,22.5,620.5,816.14,627.35
2018,11,7,12,0,942.0,70.0,3.1,22.9,622.0,816.25,626.73
2018,11,7,12,15,940.5,69.5,3.15,23.1,615.5,810.66,622.76
2018,11,7,12,30,939.0,69.0,3.2,23.3,609.0,801.54,616.47
2018,11,7,12,45,934.5,68.0,3.2,23.5,595.0,786.1,605.59
2018,11,7,13,0,930.0,67.0,3.2,23.7,581.0,767.34,592.48
2018,11,7,13,15,922.0,66.0,3.25,23.75,559.5,742.84,575.93
2018,11,7,13,30,914.0,65.0,3.3,23.8,538.0,715.41,557.25
2018,11,7,13,45,902.5,63.5,3.3,23.85,509.5,682.28,534.14
2018,11,7,14,0,891.0,62.0,3.3,23.9,481.0,646.79,508.5
2018,11,7,14,15,874.5,60.5,3.3,23.75,446.5,606.11,477.88
2018,11,7,14,30,858.0,59.0,3.3,23.6,412.0,563.88,445.31
2018,11,7,14,45,834.5,56.5,3.25,23.45,372.5,515.48,407.03
2018,11,7,15,0,811.0,54.0,3.2,23.3,333.0,469.1,369.14
2018,11,7,15,15,775.5,51.5,3.2,23.3,289.5,414.49,323.67
2018,11,7,15,30,740.0,49.0,3.2,23.3,246.0,361.2,277.91
2018,11,7,15,45,686.5,44.0,2.5,21.95,200.5,300.43,225.96
2018,11,7,16,0,633.0,39.0,1.8,20.6,155.0,243.59,176.08
2018,11,7,16,15,542.0,33.5,1.7,19.35,112.5,181.02,122.68
2018,11,7,16,30,451.0,28.0,1.6,18.1,70.0,126.99,73.63
2018,11,7,16,45,281.5,19.0,1.45,16.9,40.0,64.35,0.0
2018,11,7,17,0,112.0,10.0,1.3,15.7,10.0,20.6,0.0
2018,11,7,17,15,56.0,5.0,1.3,15.35,5.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,1.35,14.65,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,1.4,12.6,0.0,0.0,0.0
