Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,7,20,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,1.5,11.95,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,1.55,11.65,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,1.65,11.1,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,1.75,10.85,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,1.85,10.25,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,1.9,10.1,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,1.9,9.95,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,1.9,9.65,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,1.9,9.45,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,1.9,9.1,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,1.9,8.45,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,1.9,8.3,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,1.9,8.15,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,1.85,7.85,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,1.8,7.55,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,1.8,7.25,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,11,8,6,45,90.0,11.5,1.85,7.7,16.0,20.49,0.0
2018,11,8,7,0,180.0,23.0,1.9,7.9,32.0,55.04,0.0
2018,11,8,7,15,305.0,36.0,2.15,8.7,71.0,109.26,69.74
2018,11,8,7,30,430.0,49.0,2.4,9.5,110.0,172.39,125.01
2018,11,8,7,45,512.0,57.0,2.7,10.25,155.5,229.84,176.19
2018,11,8,8,0,594.0,65.0,3.0,11.0,201.0,294.57,233.44
2018,11,8,8,15,648.0,70.5,3.1,11.8,247.0,351.98,284.21
2018,11,8,8,30,702.0,76.0,3.2,12.6,293.0,412.93,336.55
2018,11,8,8,45,741.5,79.5,3.25,13.35,336.5,467.55,382.42
2018,11,8,9,0,781.0,83.0,3.3,14.1,380.0,523.5,427.92
2018,11,8,9,15,811.0,84.5,3.4,14.9,419.5,570.71,465.42
2018,11,8,9,30,841.0,86.0,3.5,15.7,459.0,619.66,503.15
2018,11,8,9,45,868.0,86.0,3.6,16.5,494.0,664.35,536.7
2018,11,8,10,0,895.0,86.0,3.7,17.3,529.0,707.78,568.51
2018,11,8,10,15,908.0,88.0,3.7,17.8,556.0,742.09,591.87
2018,11,8,10,30,921.0,90.0,3.7,18.3,583.0,773.84,613.04
2018,11,8,10,45,927.0,91.5,3.75,18.85,601.0,797.07,627.97
2018,11,8,11,0,933.0,93.0,3.8,19.4,619.0,817.09,640.62
2018,11,8,11,15,936.0,94.0,3.8,19.7,629.0,830.92,649.25
2018,11,8,11,30,939.0,95.0,3.8,20.0,639.0,841.27,655.51
2018,11,8,11,45,938.5,95.5,3.75,20.35,640.5,844.79,656.68
2018,11,8,12,0,938.0,96.0,3.7,20.7,642.0,844.7,655.47
2018,11,8,12,15,942.5,93.5,3.65,20.9,637.0,836.75,649.23
2018,11,8,12,30,947.0,91.0,3.6,21.1,632.0,829.96,644.03
2018,11,8,12,45,950.5,87.0,3.55,21.35,619.0,817.09,634.5
2018,11,8,13,0,954.0,83.0,3.5,21.6,606.0,800.6,622.58
2018,11,8,13,15,942.5,82.5,3.4,21.7,583.0,773.78,603.46
2018,11,8,13,30,931.0,82.0,3.3,21.8,560.0,744.09,582.37
2018,11,8,13,45,914.5,81.0,3.15,21.95,529.5,711.56,558.81
2018,11,8,14,0,898.0,80.0,3.0,22.1,499.0,672.88,529.13
2018,11,8,14,15,875.0,79.0,2.85,22.05,462.5,628.35,495.02
2018,11,8,14,30,852.0,78.0,2.7,22.0,426.0,582.62,459.34
2018,11,8,14,45,819.0,76.0,2.55,21.95,383.5,529.59,417.35
2018,11,8,15,0,786.0,74.0,2.4,21.9,341.0,476.82,374.54
2018,11,8,15,15,745.0,69.5,2.4,21.9,295.5,420.38,328.08
2018,11,8,15,30,704.0,65.0,2.4,21.9,250.0,363.99,280.34
2018,11,8,15,45,634.0,59.0,1.7,20.25,202.0,298.0,224.91
2018,11,8,16,0,564.0,53.0,1.0,18.6,154.0,237.57,172.94
2018,11,8,16,15,447.5,44.0,1.0,17.85,109.5,168.43,115.54
2018,11,8,16,30,331.0,35.0,1.0,17.1,65.0,110.72,64.75
2018,11,8,16,45,186.0,20.5,1.05,16.3,35.5,50.97,0.0
2018,11,8,17,0,41.0,6.0,1.1,15.5,6.0,9.78,0.0
2018,11,8,17,15,20.5,3.0,1.1,15.2,3.0,0.0,0.0
2018,11,8,17,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,1.0,12.25,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,1.05,11.3,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,1.35,8.05,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.45,7.25,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.5,7.15,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,1.5,7.05,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,1.5,6.95,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,1.5,6.75,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,1.45,7.1,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,11,9,6,45,107.0,11.5,1.35,7.65,16.5,22.02,0.0
2018,11,9,7,0,214.0,23.0,1.3,7.9,33.0,59.02,0.0
2018,11,9,7,15,350.0,34.0,1.25,8.9,72.5,115.83,71.94
2018,11,9,7,30,486.0,45.0,1.2,9.9,112.0,181.8,129.89
2018,11,9,7,45,563.5,52.0,1.15,10.9,157.5,239.25,180.76
2018,11,9,8,0,641.0,59.0,1.1,11.9,203.0,303.46,236.52
2018,11,9,8,15,690.5,64.0,1.05,12.6,249.0,360.41,285.81
2018,11,9,8,30,740.0,69.0,1.0,13.3,295.0,420.42,335.8
2018,11,9,8,45,773.0,72.5,0.95,14.05,337.5,471.47,377.03
2018,11,9,9,0,806.0,76.0,0.9,14.8,380.0,525.03,418.45
2018,11,9,9,15,796.0,87.5,0.9,15.65,412.0,562.87,446.45
2018,11,9,9,30,786.0,99.0,0.9,16.5,444.0,600.16,472.91
2018,11,9,9,45,761.0,114.0,0.9,17.3,467.0,626.41,490.34
2018,11,9,10,0,736.0,129.0,0.9,18.1,490.0,648.51,504.25
2018,11,9,10,15,748.5,132.0,0.9,18.6,514.5,679.76,525.45
2018,11,9,10,30,761.0,135.0,0.9,19.1,539.0,708.94,544.66
2018,11,9,10,45,768.5,137.5,0.95,19.65,556.5,731.62,559.53
2018,11,9,11,0,776.0,140.0,1.0,20.2,574.0,751.67,572.36
2018,11,9,11,15,779.5,141.5,1.0,20.5,583.5,764.83,580.09
2018,11,9,11,30,783.0,143.0,1.0,20.8,593.0,775.04,585.97
2018,11,9,11,45,783.5,143.5,1.0,21.1,595.0,778.82,587.63
2018,11,9,12,0,784.0,144.0,1.0,21.4,597.0,779.55,587.41
2018,11,9,12,15,781.5,143.5,1.05,21.6,591.0,773.81,583.86
2018,11,9,12,30,779.0,143.0,1.1,21.8,585.0,765.06,578.43
2018,11,9,12,45,771.5,141.5,1.15,22.0,570.5,748.52,567.75
2018,11,9,13,0,764.0,140.0,1.2,22.2,556.0,729.25,554.79
2018,11,9,13,15,752.5,138.0,1.25,22.25,534.5,703.97,537.79
2018,11,9,13,30,741.0,136.0,1.3,22.3,513.0,676.4,518.96
2018,11,9,13,45,723.5,133.0,1.3,22.3,484.5,641.67,494.34
2018,11,9,14,0,706.0,130.0,1.3,22.3,456.0,605.39,468.22
2018,11,9,14,15,682.0,125.5,1.3,22.05,421.5,562.31,437.03
2018,11,9,14,30,658.0,121.0,1.3,21.8,387.0,518.65,404.65
2018,11,9,14,45,623.0,114.5,1.3,21.55,346.5,466.84,365.28
2018,11,9,15,0,588.0,108.0,1.3,21.3,306.0,415.98,325.55
2018,11,9,15,15,542.5,99.5,1.3,21.3,263.0,358.97,279.72
2018,11,9,15,30,497.0,91.0,1.3,21.3,220.0,306.16,236.0
2018,11,9,15,45,429.0,79.0,1.1,19.4,175.5,244.88,186.17
2018,11,9,16,0,361.0,67.0,0.9,17.5,131.0,189.59,140.21
2018,11,9,16,15,268.5,51.0,1.0,16.75,90.5,130.29,91.15
2018,11,9,16,30,176.0,35.0,1.1,16.0,50.0,80.63,47.32
2018,11,9,16,45,96.5,19.5,1.15,15.25,27.0,33.08,0.0
2018,11,9,17,0,17.0,4.0,1.2,14.5,4.0,3.93,0.0
2018,11,9,17,15,8.5,2.0,1.2,14.15,2.0,0.0,0.0
2018,11,9,17,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,1.15,12.55,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,1.0,12.45,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,0.85,12.4,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,0.75,12.45,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,0.65,12.4,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,0.55,12.2,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,0.5,12.1,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,0.55,11.95,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,0.6,11.65,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,0.65,11.4,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,0.7,11.15,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,0.7,11.05,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,0.75,10.35,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,0.85,9.55,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,0.85,9.3,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,0.8,8.55,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,11,10,6,45,28.0,6.5,0.8,8.05,8.0,9.14,0.0
2018,11,10,7,0,56.0,13.0,0.8,7.9,16.0,22.78,0.0
2018,11,10,7,15,124.5,31.5,0.8,8.2,46.0,63.52,38.96
2018,11,10,7,30,193.0,50.0,0.8,8.5,76.0,107.74,78.6
2018,11,10,7,45,250.5,67.0,0.75,8.8,114.0,157.39,121.75
2018,11,10,8,0,308.0,84.0,0.7,9.1,152.0,209.09,166.56
2018,11,10,8,15,358.5,99.0,0.8,9.7,194.5,260.9,211.08
2018,11,10,8,30,409.0,114.0,0.9,10.3,237.0,316.72,258.04
2018,11,10,8,45,446.0,125.0,1.05,10.85,276.5,365.13,298.36
2018,11,10,9,0,483.0,136.0,1.2,11.4,316.0,415.54,339.39
2018,11,10,9,15,512.5,144.5,1.2,12.1,352.5,460.55,374.45
2018,11,10,9,30,542.0,153.0,1.2,12.8,389.0,506.21,409.06
2018,11,10,9,45,565.0,159.0,1.25,13.5,420.0,545.29,438.11
2018,11,10,10,0,588.0,165.0,1.3,14.2,451.0,583.93,466.24
2018,11,10,10,15,606.0,168.0,1.3,14.95,475.5,615.05,487.85
2018,11,10,10,30,624.0,171.0,1.3,15.7,500.0,644.87,508.13
2018,11,10,10,45,637.0,172.5,1.3,16.45,517.5,670.17,524.7
2018,11,10,11,0,650.0,174.0,1.3,17.2,535.0,691.44,538.23
2018,11,10,11,15,638.5,176.5,1.25,17.6,536.0,692.97,537.55
2018,11,10,11,30,627.0,179.0,1.2,18.0,537.0,691.75,535.12
2018,11,10,11,45,646.0,177.0,1.2,18.4,547.0,706.64,545.09
2018,11,10,12,0,665.0,175.0,1.2,18.8,557.0,718.99,553.04
2018,11,10,12,15,633.5,183.0,1.3,18.9,543.5,698.08,538.49
2018,11,10,12,30,602.0,191.0,1.4,19.0,530.0,678.02,524.6
2018,11,10,12,45,557.5,200.0,1.5,19.15,508.0,647.57,502.76
2018,11,10,13,0,513.0,209.0,1.6,19.3,486.0,616.04,479.91
2018,11,10,13,15,501.0,203.5,1.65,19.25,465.5,591.4,462.67
2018,11,10,13,30,489.0,198.0,1.7,19.2,445.0,565.41,444.13
2018,11,10,13,45,471.5,190.5,1.7,19.15,418.0,532.45,419.87
2018,11,10,14,0,454.0,183.0,1.7,19.1,391.0,498.83,394.79
2018,11,10,14,15,432.5,172.5,1.55,18.8,359.0,459.17,364.51
2018,11,10,14,30,411.0,162.0,1.4,18.5,327.0,419.63,333.85
2018,11,10,14,45,382.5,149.0,1.25,18.15,290.5,368.75,294.0
2018,11,10,15,0,354.0,136.0,1.1,17.8,254.0,324.96,258.87
2018,11,10,15,15,317.0,120.0,1.1,17.8,215.0,275.6,218.67
2018,11,10,15,30,280.0,104.0,1.1,17.8,176.0,228.91,179.83
2018,11,10,15,45,235.0,84.5,1.05,16.3,137.0,178.37,138.17
2018,11,10,16,0,190.0,65.0,1.0,14.8,98.0,131.82,99.1
2018,11,10,16,15,138.0,45.5,1.05,14.35,65.5,87.75,61.77
2018,11,10,16,30,86.0,26.0,1.1,13.9,33.0,48.32,26.46
2018,11,10,16,45,47.0,14.0,1.15,13.4,17.5,20.46,0.0
2018,11,10,17,0,8.0,2.0,1.2,12.9,2.0,1.97,0.0
2018,11,10,17,15,4.0,1.0,1.2,12.65,1.0,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,1.05,11.05,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,0.8,10.95,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,0.8,10.85,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,0.85,10.35,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,0.95,9.4,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.05,8.85,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.1,8.35,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.35,7.65,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,1.45,6.65,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,1.5,5.05,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,1.5,4.9,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,1.5,4.45,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,1.5,4.35,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,11,11,6,45,53.5,8.5,1.45,4.85,11.0,13.51,0.0
2018,11,11,7,0,107.0,17.0,1.4,5.0,22.0,32.4,0.0
2018,11,11,7,15,220.0,32.5,1.6,6.0,57.0,87.08,52.65
2018,11,11,7,30,333.0,48.0,1.8,7.0,92.0,143.89,104.27
2018,11,11,7,45,418.5,59.0,1.95,8.0,136.0,199.16,152.97
2018,11,11,8,0,504.0,70.0,2.1,9.0,180.0,262.87,208.75
2018,11,11,8,15,565.0,77.5,2.2,9.85,225.5,320.56,259.46
2018,11,11,8,30,626.0,85.0,2.3,10.7,271.0,382.59,312.57
2018,11,11,8,45,672.5,88.5,2.4,11.55,314.0,437.14,358.42
2018,11,11,9,0,719.0,92.0,2.5,12.4,357.0,493.71,404.57
2018,11,11,9,15,738.0,98.0,2.45,13.25,393.5,539.0,439.98
2018,11,11,9,30,757.0,104.0,2.4,14.1,430.0,583.49,473.59
2018,11,11,9,45,767.0,109.0,2.35,15.0,459.5,620.08,500.04
2018,11,11,10,0,777.0,114.0,2.3,15.9,489.0,654.79,524.27
2018,11,11,10,15,771.0,118.0,2.2,16.55,505.5,675.27,537.48
2018,11,11,10,30,765.0,122.0,2.1,17.2,522.0,692.77,548.19
2018,11,11,10,45,680.0,142.5,2.0,17.9,506.5,667.82,526.37
2018,11,11,11,0,595.0,163.0,1.9,18.6,491.0,637.03,500.57
2018,11,11,11,15,662.5,149.5,1.85,19.05,520.5,680.48,532.31
2018,11,11,11,30,730.0,136.0,1.8,19.5,550.0,722.15,561.31
2018,11,11,11,45,744.0,130.5,1.75,19.9,553.5,729.43,564.71
2018,11,11,12,0,758.0,125.0,1.7,20.3,557.0,733.81,566.47
2018,11,11,12,15,751.5,119.5,1.75,20.5,544.0,719.55,556.46
2018,11,11,12,30,745.0,114.0,1.8,20.7,531.0,702.46,544.67
2018,11,11,12,45,727.0,114.5,1.8,20.95,513.5,680.97,529.33
2018,11,11,13,0,709.0,115.0,1.8,21.2,496.0,657.21,512.28
2018,11,11,13,15,720.5,115.5,1.8,21.2,489.5,652.31,508.96
2018,11,11,13,30,732.0,116.0,1.8,21.2,483.0,644.3,503.11
2018,11,11,13,45,759.0,109.5,1.85,21.25,472.0,635.6,497.14
2018,11,11,14,0,786.0,103.0,1.9,21.3,461.0,622.86,487.9
2018,11,11,14,15,765.0,99.0,1.8,21.15,426.0,579.98,455.35
2018,11,11,14,30,744.0,95.0,1.7,21.0,391.0,536.13,421.6
2018,11,11,14,45,715.0,90.0,1.65,20.8,351.0,486.33,382.83
2018,11,11,15,0,686.0,85.0,1.6,20.6,311.0,436.81,343.19
2018,11,11,15,15,642.0,78.5,1.6,20.6,267.5,379.71,296.52
2018,11,11,15,30,598.0,72.0,1.6,20.6,224.0,324.97,250.46
2018,11,11,15,45,534.5,63.5,1.35,18.7,179.5,264.15,199.99
2018,11,11,16,0,471.0,55.0,1.1,16.8,135.0,208.44,152.56
2018,11,11,16,15,371.5,43.5,1.15,16.15,94.5,146.55,100.42
2018,11,11,16,30,272.0,32.0,1.2,15.5,54.0,93.69,50.68
2018,11,11,16,45,153.0,19.0,1.3,14.85,29.5,40.25,0.0
2018,11,11,17,0,34.0,6.0,1.4,14.2,5.0,0.0,0.0
2018,11,11,17,15,17.0,3.0,1.4,13.9,2.5,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.4,12.65,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.45,11.3,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.5,10.85,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.5,10.4,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,1.5,9.95,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,1.45,8.25,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,1.5,7.35,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,1.5,6.85,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,1.5,6.45,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,1.5,6.15,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,1.5,5.85,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,1.55,5.2,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,1.6,5.05,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,1.6,4.95,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,1.6,4.9,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,1.6,5.1,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,1.6,5.3,0.0,0.0,0.0
2018,11,12,6,45,62.0,8.5,1.55,5.5,11.0,8.36,0.0
2018,11,12,7,0,124.0,17.0,1.5,5.7,22.0,34.6,0.0
2018,11,12,7,15,239.0,31.5,1.65,6.8,56.5,88.64,51.3
2018,11,12,7,30,354.0,46.0,1.8,7.9,91.0,145.74,104.32
2018,11,12,7,45,430.5,56.5,1.95,9.0,133.5,199.15,151.72
2018,11,12,8,0,507.0,67.0,2.1,10.1,176.0,259.49,204.74
2018,11,12,8,15,557.5,75.5,2.15,10.9,219.0,313.9,252.78
2018,11,12,8,30,608.0,84.0,2.2,11.7,262.0,371.75,302.42
2018,11,12,8,45,642.0,90.5,2.3,12.55,303.0,422.47,345.09
2018,11,12,9,0,676.0,97.0,2.4,13.4,344.0,474.33,387.37
2018,11,12,9,15,693.0,104.0,2.35,14.2,379.0,517.9,421.49
2018,11,12,9,30,710.0,111.0,2.3,15.0,414.0,560.66,453.85
2018,11,12,9,45,717.0,118.0,2.3,15.8,443.0,596.03,479.75
2018,11,12,10,0,724.0,125.0,2.3,16.6,472.0,629.48,503.51
2018,11,12,10,15,739.0,127.5,2.25,17.25,496.5,661.44,525.81
2018,11,12,10,30,754.0,130.0,2.2,17.9,521.0,691.48,546.19
2018,11,12,10,45,764.0,131.5,2.1,18.5,539.0,714.66,560.95
2018,11,12,11,0,774.0,133.0,2.0,19.1,557.0,735.32,573.57
2018,11,12,11,15,780.5,133.5,1.9,19.7,567.0,749.58,581.06
2018,11,12,11,30,787.0,134.0,1.8,20.3,577.0,760.97,586.54
2018,11,12,11,45,790.0,133.0,1.7,20.9,579.0,765.06,586.94
2018,11,12,12,0,793.0,132.0,1.6,21.5,581.0,766.09,585.36
2018,11,12,12,15,779.5,135.5,1.5,21.8,573.0,756.54,577.23
2018,11,12,12,30,766.0,139.0,1.4,22.1,565.0,744.09,567.33
2018,11,12,12,45,745.5,141.5,1.25,22.35,548.0,722.64,550.41
2018,11,12,13,0,725.0,144.0,1.1,22.6,531.0,698.85,531.79
2018,11,12,13,15,715.5,140.5,1.0,22.65,510.0,674.3,513.8
2018,11,12,13,30,706.0,137.0,0.9,22.7,489.0,647.52,494.09
2018,11,12,13,45,692.5,132.0,0.8,22.75,461.5,614.45,469.78
2018,11,12,14,0,679.0,127.0,0.7,22.8,434.0,579.75,444.03
2018,11,12,14,15,657.0,122.0,0.65,22.5,400.5,538.55,414.19
2018,11,12,14,30,635.0,117.0,0.6,22.2,367.0,496.73,383.24
2018,11,12,14,45,604.0,110.0,0.5,21.95,328.5,447.81,345.83
2018,11,12,15,0,573.0,103.0,0.4,21.7,290.0,399.58,308.07
2018,11,12,15,15,527.5,94.0,0.4,21.7,248.0,343.01,263.43
2018,11,12,15,30,482.0,85.0,0.4,21.7,206.0,290.8,220.97
2018,11,12,15,45,419.0,73.0,0.55,20.1,163.5,232.55,174.58
2018,11,12,16,0,356.0,61.0,0.7,18.5,121.0,179.78,131.13
2018,11,12,16,15,267.5,46.0,0.75,17.9,83.0,123.44,84.41
2018,11,12,16,30,179.0,31.0,0.8,17.3,45.0,74.69,38.84
2018,11,12,16,45,98.5,17.0,0.85,16.65,24.0,30.45,0.0
2018,11,12,17,0,18.0,3.0,0.9,16.0,3.0,0.0,0.0
2018,11,12,17,15,9.0,1.5,0.9,15.65,1.5,0.0,0.0
2018,11,12,17,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.0,14.45,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.05,13.95,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,1.3,12.25,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,1.3,11.75,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,1.25,11.65,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,1.2,11.55,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,1.15,11.2,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,1.1,10.75,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.2,10.15,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.3,9.05,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.25,8.2,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,11,13,6,45,5.5,5.0,1.2,8.2,5.0,0.0,0.0
2018,11,13,7,0,11.0,10.0,1.2,8.2,10.0,11.39,0.0
2018,11,13,7,15,5.5,21.0,1.15,8.6,21.0,21.35,9.33
2018,11,13,7,30,0.0,32.0,1.1,9.0,32.0,31.11,20.43
2018,11,13,7,45,0.0,46.0,1.05,9.45,46.0,45.13,32.99
2018,11,13,8,0,0.0,60.0,1.0,9.9,60.0,59.11,45.31
2018,11,13,8,15,9.5,81.0,1.15,10.5,84.0,84.35,66.94
2018,11,13,8,30,19.0,102.0,1.3,11.1,108.0,110.51,89.13
2018,11,13,8,45,26.5,118.5,1.5,11.75,127.5,135.67,110.2
2018,11,13,9,0,34.0,135.0,1.7,12.4,147.0,158.05,128.66
2018,11,13,9,15,23.0,142.0,1.65,13.0,150.5,155.13,125.62
2018,11,13,9,30,12.0,149.0,1.6,13.6,154.0,156.1,125.73
2018,11,13,9,45,17.0,139.0,1.6,14.25,146.5,148.48,119.11
2018,11,13,10,0,22.0,129.0,1.6,14.9,139.0,145.68,116.54
2018,11,13,10,15,56.0,175.0,1.6,15.55,203.0,219.24,176.54
2018,11,13,10,30,90.0,221.0,1.6,16.2,267.0,295.46,236.78
2018,11,13,10,45,89.0,229.0,1.6,16.9,276.0,304.93,242.95
2018,11,13,11,0,88.0,237.0,1.6,17.6,285.0,314.16,249.2
2018,11,13,11,15,69.0,232.5,1.65,17.8,270.5,295.51,233.92
2018,11,13,11,30,50.0,228.0,1.7,18.0,256.0,276.4,218.36
2018,11,13,11,45,80.5,233.5,1.7,18.2,278.5,305.84,242.08
2018,11,13,12,0,111.0,239.0,1.7,18.4,301.0,343.65,271.76
2018,11,13,12,15,58.0,206.5,1.5,18.3,239.0,258.39,204.02
2018,11,13,12,30,5.0,174.0,1.3,18.2,177.0,176.63,138.19
2018,11,13,12,45,13.0,184.0,1.05,18.05,191.0,193.14,151.84
2018,11,13,13,0,21.0,194.0,0.8,17.9,205.0,209.58,164.96
2018,11,13,13,15,60.0,194.0,0.75,17.75,224.0,243.9,193.16
2018,11,13,13,30,99.0,194.0,0.7,17.6,243.0,276.95,219.88
2018,11,13,13,45,99.5,189.0,0.6,17.45,236.0,262.49,208.49
2018,11,13,14,0,100.0,184.0,0.5,17.3,229.0,255.14,202.82
2018,11,13,14,15,166.5,162.0,0.5,16.95,230.0,273.75,219.02
2018,11,13,14,30,233.0,140.0,0.5,16.6,231.0,287.05,230.32
2018,11,13,14,45,355.5,119.5,0.55,16.25,242.5,325.66,261.14
2018,11,13,15,0,478.0,99.0,0.6,15.9,254.0,346.91,276.72
2018,11,13,15,15,376.0,93.5,0.6,15.9,205.0,275.3,218.31
2018,11,13,15,30,274.0,88.0,0.6,15.9,156.0,206.99,162.54
2018,11,13,15,45,234.5,73.0,0.75,15.1,123.0,164.04,126.6
2018,11,13,16,0,195.0,58.0,0.9,14.3,90.0,124.58,92.79
2018,11,13,16,15,149.5,42.5,0.95,13.95,62.5,86.86,60.15
2018,11,13,16,30,104.0,27.0,1.0,13.6,35.0,52.33,25.58
2018,11,13,16,45,64.0,15.5,1.05,13.25,19.0,24.08,0.0
2018,11,13,17,0,24.0,4.0,1.1,12.9,3.0,0.0,0.0
2018,11,13,17,15,12.0,2.0,1.1,12.7,1.5,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.1,12.35,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.1,12.2,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.05,12.1,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,0.95,11.75,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,0.9,11.65,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,0.85,11.55,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,0.8,11.35,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,0.75,11.05,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,0.75,10.75,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,0.8,10.6,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,0.8,10.4,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,0.85,10.05,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.0,9.75,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.1,9.35,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.15,8.9,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.25,8.05,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,1.25,7.2,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,1.2,6.35,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,11,14,6,45,38.5,6.5,1.1,6.05,8.0,0.0,0.0
2018,11,14,7,0,77.0,13.0,1.1,6.1,16.0,23.53,0.0
2018,11,14,7,15,167.0,29.5,1.05,6.8,46.5,70.44,36.74
2018,11,14,7,30,257.0,46.0,1.0,7.5,77.0,120.95,86.29
2018,11,14,7,45,324.5,60.5,1.0,8.2,116.5,169.83,129.45
2018,11,14,8,0,392.0,75.0,1.0,8.9,156.0,225.16,177.75
2018,11,14,8,15,439.5,87.0,1.1,9.6,197.0,275.84,222.15
2018,11,14,8,30,487.0,99.0,1.2,10.3,238.0,330.08,268.52
2018,11,14,8,45,518.5,108.5,1.3,11.0,276.5,377.0,307.98
2018,11,14,9,0,550.0,118.0,1.4,11.7,315.0,425.29,347.45
2018,11,14,9,15,584.5,123.5,1.5,12.5,352.0,471.81,384.44
2018,11,14,9,30,619.0,129.0,1.6,13.3,389.0,521.34,422.76
2018,11,14,9,45,648.0,131.0,1.65,14.05,420.5,562.37,453.61
2018,11,14,10,0,677.0,133.0,1.7,14.8,452.0,602.91,483.43
2018,11,14,10,15,693.0,135.5,1.85,15.55,476.5,634.33,506.38
2018,11,14,10,30,709.0,138.0,2.0,16.3,501.0,664.04,527.73
2018,11,14,10,45,720.5,139.5,2.1,17.0,518.5,687.47,543.99
2018,11,14,11,0,732.0,141.0,2.2,17.7,536.0,708.59,558.41
2018,11,14,11,15,737.5,141.5,2.2,18.15,545.5,721.67,566.76
2018,11,14,11,30,743.0,142.0,2.2,18.6,555.0,732.01,573.13
2018,11,14,11,45,744.5,141.5,2.2,19.1,556.5,735.41,574.41
2018,11,14,12,0,746.0,141.0,2.2,19.6,558.0,735.93,573.66
2018,11,14,12,15,727.5,145.5,2.2,19.85,548.5,723.95,564.26
2018,11,14,12,30,709.0,150.0,2.2,20.1,539.0,709.3,553.01
2018,11,14,12,45,680.5,155.0,2.2,20.35,521.0,685.37,534.96
2018,11,14,13,0,652.0,160.0,2.2,20.6,503.0,659.44,515.44
2018,11,14,13,15,639.5,156.5,2.15,20.65,482.0,634.23,496.87
2018,11,14,13,30,627.0,153.0,2.1,20.7,461.0,607.14,476.75
2018,11,14,13,45,609.0,148.5,2.05,20.7,434.0,571.65,450.3
2018,11,14,14,0,591.0,144.0,2.0,20.7,407.0,537.5,424.44
2018,11,14,14,15,566.5,137.5,1.85,20.4,374.0,496.48,393.05
2018,11,14,14,30,542.0,131.0,1.7,20.1,341.0,455.38,361.04
2018,11,14,14,45,509.5,122.0,1.55,19.75,303.5,407.61,323.33
2018,11,14,15,0,477.0,113.0,1.4,19.4,266.0,361.03,285.75
2018,11,14,15,15,405.0,101.5,1.4,19.4,219.0,296.09,233.13
2018,11,14,15,30,333.0,90.0,1.4,19.4,172.0,236.65,184.16
2018,11,14,15,45,281.0,75.0,1.25,17.5,134.5,186.3,142.67
2018,11,14,16,0,229.0,60.0,1.1,15.6,97.0,140.59,104.28
2018,11,14,16,15,177.5,43.5,1.15,15.1,66.5,98.35,67.9
2018,11,14,16,30,126.0,27.0,1.2,14.6,36.0,58.98,27.54
2018,11,14,16,45,66.5,14.0,1.25,14.05,18.5,22.87,0.0
2018,11,14,17,0,7.0,1.0,1.3,13.5,1.0,0.0,0.0
2018,11,14,17,15,3.5,0.5,1.25,13.35,0.5,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.2,13.05,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,0.9,12.4,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,0.85,12.45,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,0.75,12.35,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,0.7,12.2,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,0.7,11.8,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,0.65,11.7,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,0.6,11.6,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,0.65,11.55,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,0.7,11.45,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,0.7,11.4,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,0.75,11.15,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,0.8,11.1,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.85,10.85,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,0.9,10.65,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,0.95,9.4,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.05,8.9,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.25,8.05,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,1.4,6.05,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,11,15,6,45,21.0,5.0,1.35,5.9,5.5,0.0,0.0
2018,11,15,7,0,42.0,10.0,1.3,5.8,11.0,15.59,0.0
2018,11,15,7,15,112.5,27.0,1.3,6.55,38.5,53.73,25.22
2018,11,15,7,30,183.0,44.0,1.3,7.3,66.0,100.33,71.53
2018,11,15,7,45,247.5,61.5,1.25,8.05,104.0,147.7,112.99
2018,11,15,8,0,312.0,79.0,1.2,8.8,142.0,201.25,159.48
2018,11,15,8,15,352.5,92.0,1.35,9.45,179.0,246.33,199.22
2018,11,15,8,30,393.0,105.0,1.5,10.1,216.0,294.52,240.83
2018,11,15,8,45,443.0,115.5,1.7,10.75,258.0,347.23,285.34
2018,11,15,9,0,493.0,126.0,1.9,11.4,300.0,403.03,331.41
2018,11,15,9,15,514.5,135.0,1.85,12.1,333.5,443.96,363.9
2018,11,15,9,30,536.0,144.0,1.8,12.8,367.0,484.98,395.55
2018,11,15,9,45,548.0,152.5,1.8,13.45,395.0,519.34,421.41
2018,11,15,10,0,560.0,161.0,1.8,14.1,423.0,552.67,445.88
2018,11,15,10,15,577.0,165.5,1.85,14.8,447.0,583.74,468.45
2018,11,15,10,30,594.0,170.0,1.9,15.5,471.0,613.61,489.72
2018,11,15,10,45,606.5,171.5,1.9,16.15,488.0,635.48,504.62
2018,11,15,11,0,619.0,173.0,1.9,16.8,505.0,655.52,518.01
2018,11,15,11,15,626.0,174.0,1.9,17.25,514.5,668.93,526.76
2018,11,15,11,30,633.0,175.0,1.9,17.7,524.0,682.5,535.55
2018,11,15,11,45,636.0,174.5,1.9,18.15,526.0,686.75,537.62
2018,11,15,12,0,639.0,174.0,1.9,18.6,528.0,688.45,537.95
2018,11,15,12,15,619.5,178.0,1.9,18.8,518.5,673.2,526.27
2018,11,15,12,30,600.0,182.0,1.9,19.0,509.0,658.36,514.94
2018,11,15,12,45,570.0,186.0,1.85,19.2,490.5,633.89,496.15
2018,11,15,13,0,540.0,190.0,1.8,19.4,472.0,608.0,476.34
2018,11,15,13,15,528.5,185.5,1.8,19.45,452.5,584.65,459.31
2018,11,15,13,30,517.0,181.0,1.8,19.5,433.0,559.86,441.01
2018,11,15,13,45,500.5,173.5,1.8,19.55,406.5,527.27,416.7
2018,11,15,14,0,484.0,166.0,1.8,19.6,380.0,493.89,391.46
2018,11,15,14,15,461.0,157.5,1.65,19.25,348.5,455.03,361.63
2018,11,15,14,30,438.0,149.0,1.5,18.9,317.0,416.29,331.39
2018,11,15,14,45,407.5,137.0,1.35,18.55,281.0,370.31,294.99
2018,11,15,15,0,377.0,125.0,1.2,18.2,245.0,325.63,258.92
2018,11,15,15,15,337.5,110.5,1.2,18.2,206.5,275.99,218.24
2018,11,15,15,30,298.0,96.0,1.2,18.2,168.0,224.9,175.68
2018,11,15,15,45,248.5,78.0,1.15,16.35,130.0,174.2,133.9
2018,11,15,16,0,199.0,60.0,1.1,14.5,92.0,127.9,95.04
2018,11,15,16,15,141.5,41.5,1.15,13.95,60.5,83.7,57.42
2018,11,15,16,30,84.0,23.0,1.2,13.4,29.0,43.2,17.76
2018,11,15,16,45,44.0,12.0,1.25,12.85,15.0,17.77,0.0
2018,11,15,17,0,4.0,1.0,1.3,12.3,1.0,0.0,0.0
2018,11,15,17,15,2.0,0.5,1.3,12.05,0.5,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.25,11.2,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,1.2,10.75,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,1.15,10.65,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,0.85,10.8,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,0.75,10.75,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,0.75,10.6,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,0.8,10.35,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,0.85,9.85,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,0.95,9.2,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,1.15,7.9,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,1.25,7.3,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,1.3,5.55,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.3,5.25,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.3,5.05,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.3,4.85,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,11,16,6,45,25.0,5.5,1.25,4.95,6.0,0.0,0.0
2018,11,16,7,0,50.0,11.0,1.2,5.0,12.0,17.56,0.0
2018,11,16,7,15,132.0,27.0,1.2,5.85,39.5,59.4,25.49
2018,11,16,7,30,214.0,43.0,1.2,6.7,67.0,106.28,75.08
2018,11,16,7,45,286.0,58.0,1.2,7.5,105.5,154.39,117.48
2018,11,16,8,0,358.0,73.0,1.2,8.3,144.0,209.47,165.46
2018,11,16,8,15,411.0,85.0,1.3,9.0,185.0,260.32,210.11
2018,11,16,8,30,464.0,97.0,1.4,9.7,226.0,315.32,257.37
2018,11,16,8,45,504.0,105.0,1.45,10.35,264.5,363.39,298.04
2018,11,16,9,0,544.0,113.0,1.5,11.0,303.0,413.57,339.32
2018,11,16,9,15,555.0,123.5,1.45,11.8,335.0,452.18,369.68
2018,11,16,9,30,566.0,134.0,1.4,12.6,367.0,490.02,398.42
2018,11,16,9,45,563.5,146.0,1.35,13.35,392.5,520.19,420.29
2018,11,16,10,0,561.0,158.0,1.3,14.1,418.0,548.4,440.02
2018,11,16,10,15,578.5,162.0,1.3,14.8,442.0,579.22,461.98
2018,11,16,10,30,596.0,166.0,1.3,15.5,466.0,608.86,482.58
2018,11,16,10,45,609.5,167.5,1.3,16.2,483.5,631.44,497.69
2018,11,16,11,0,623.0,169.0,1.3,16.9,501.0,652.22,511.33
2018,11,16,11,15,631.0,170.0,1.25,17.4,511.0,668.93,521.7
2018,11,16,11,30,639.0,171.0,1.2,17.9,521.0,680.97,528.69
2018,11,16,11,45,644.0,169.5,1.15,18.35,523.5,685.7,530.62
2018,11,16,12,0,649.0,168.0,1.1,18.8,526.0,687.88,530.8
2018,11,16,12,15,654.5,165.0,1.05,19.1,522.5,686.26,528.68
2018,11,16,12,30,660.0,162.0,1.0,19.4,519.0,681.99,524.74
2018,11,16,12,45,664.0,156.0,0.95,19.75,508.0,670.79,515.93
2018,11,16,13,0,668.0,150.0,0.9,20.1,497.0,656.93,505.29
2018,11,16,13,15,658.0,146.5,0.85,20.2,477.0,633.35,488.01
2018,11,16,13,30,648.0,143.0,0.8,20.3,457.0,607.75,469.24
2018,11,16,13,45,633.5,138.0,0.7,20.45,430.5,575.82,445.15
2018,11,16,14,0,619.0,133.0,0.6,20.6,404.0,542.48,419.8
2018,11,16,14,15,596.5,126.5,0.55,20.45,371.5,501.7,389.56
2018,11,16,14,30,574.0,120.0,0.5,20.3,339.0,458.73,357.15
2018,11,16,14,45,543.0,112.0,0.4,20.15,302.0,411.88,320.68
2018,11,16,15,0,512.0,104.0,0.3,20.0,265.0,366.02,284.17
2018,11,16,15,15,466.5,94.0,0.3,20.0,225.0,313.03,241.81
2018,11,16,15,30,421.0,84.0,0.3,20.0,185.0,263.03,200.79
2018,11,16,15,45,360.5,71.0,0.35,18.8,145.0,208.07,156.17
2018,11,16,16,0,300.0,58.0,0.4,17.6,105.0,158.43,114.95
2018,11,16,16,15,219.0,42.0,0.4,17.15,70.5,106.34,71.46
2018,11,16,16,30,138.0,26.0,0.4,16.7,36.0,59.28,23.34
2018,11,16,16,45,72.5,13.5,0.4,16.3,18.5,23.03,0.0
2018,11,16,17,0,7.0,1.0,0.4,15.9,1.0,0.0,0.0
2018,11,16,17,15,3.5,0.5,0.4,15.6,0.5,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.4,15.3,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.35,15.05,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.3,14.8,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.45,13.95,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.5,13.7,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.55,13.45,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.7,12.55,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.75,11.75,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.8,11.6,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.8,11.45,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.8,11.3,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.85,11.15,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,1.05,10.6,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,1.2,9.85,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,1.05,8.65,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,1.0,8.45,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,1.05,7.15,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,11,17,6,45,31.0,5.5,1.0,6.95,6.0,0.0,0.0
2018,11,17,7,0,62.0,11.0,1.0,6.9,12.0,19.03,0.0
2018,11,17,7,15,158.0,26.5,1.0,7.5,41.0,62.91,22.88
2018,11,17,7,30,254.0,42.0,1.0,8.1,70.0,114.18,79.17
2018,11,17,7,45,332.0,55.0,1.0,8.65,109.0,163.55,122.89
2018,11,17,8,0,410.0,68.0,1.0,9.2,148.0,220.48,172.47
2018,11,17,8,15,466.5,77.0,1.05,9.8,189.0,271.61,217.41
2018,11,17,8,30,523.0,86.0,1.1,10.4,230.0,328.43,266.1
2018,11,17,8,45,563.0,92.5,1.15,11.05,269.0,377.85,307.74
2018,11,17,9,0,603.0,99.0,1.2,11.7,308.0,429.06,349.64
2018,11,17,9,15,649.0,100.0,1.1,12.55,346.5,479.11,388.53
2018,11,17,9,30,695.0,101.0,1.0,13.4,385.0,530.42,426.93
2018,11,17,9,45,737.5,97.5,0.95,14.25,419.0,575.36,459.67
2018,11,17,10,0,780.0,94.0,0.9,15.1,453.0,617.92,489.75
2018,11,17,10,15,793.0,96.0,0.85,15.7,477.0,648.97,510.65
2018,11,17,10,30,806.0,98.0,0.8,16.3,501.0,677.88,529.53
2018,11,17,10,45,814.5,99.5,0.8,16.9,518.5,700.69,543.66
2018,11,17,11,0,823.0,101.0,0.8,17.5,536.0,720.82,555.76
2018,11,17,11,15,827.5,101.5,0.8,17.9,545.5,734.06,563.5
2018,11,17,11,30,832.0,102.0,0.8,18.3,555.0,744.28,569.29
2018,11,17,11,45,833.5,102.0,0.8,18.7,557.0,748.6,571.14
2018,11,17,12,0,835.0,102.0,0.8,19.1,559.0,749.76,571.02
2018,11,17,12,15,802.0,111.5,0.85,19.25,547.0,732.51,559.61
2018,11,17,12,30,769.0,121.0,0.9,19.4,535.0,715.89,548.88
2018,11,17,12,45,721.5,133.0,0.95,19.55,514.0,686.01,527.98
2018,11,17,13,0,674.0,145.0,1.0,19.7,493.0,654.2,505.26
2018,11,17,13,15,664.0,141.5,1.0,19.7,473.0,630.6,488.76
2018,11,17,13,30,654.0,138.0,1.0,19.7,453.0,604.98,470.47
2018,11,17,13,45,639.0,133.0,1.05,19.7,426.5,572.68,447.46
2018,11,17,14,0,624.0,128.0,1.1,19.7,400.0,539.0,422.96
2018,11,17,14,15,601.0,122.5,1.15,19.45,368.0,498.94,393.44
2018,11,17,14,30,578.0,117.0,1.2,19.2,336.0,458.48,362.81
2018,11,17,14,45,547.0,109.0,1.2,19.0,299.0,409.64,324.65
2018,11,17,15,0,516.0,101.0,1.2,18.8,262.0,363.73,287.72
2018,11,17,15,15,469.5,92.0,1.2,18.8,222.5,311.39,244.61
2018,11,17,15,30,423.0,83.0,1.2,18.8,183.0,262.11,203.03
2018,11,17,15,45,361.5,70.5,1.05,17.1,143.5,207.41,157.62
2018,11,17,16,0,300.0,58.0,0.9,15.4,104.0,158.13,115.96
2018,11,17,16,15,217.5,42.0,0.95,14.55,69.5,105.86,71.75
2018,11,17,16,30,135.0,26.0,1.0,13.7,35.0,58.37,21.09
2018,11,17,16,45,71.0,13.5,1.05,12.9,18.0,22.76,0.0
2018,11,17,17,0,7.0,1.0,1.1,12.1,1.0,0.0,0.0
2018,11,17,17,15,3.5,0.5,1.1,11.75,0.5,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,0.85,9.6,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,0.75,9.45,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,0.65,9.35,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,0.6,9.3,0.0,0.0,0.0
