Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,18,13,45,414.0,138.5,1.65,16.4,313.0,420.58,339.85
2018,12,18,14,0,268.0,153.0,1.7,16.4,259.0,332.8,269.62
2018,12,18,14,15,422.0,121.0,1.65,16.25,272.5,382.7,310.8
2018,12,18,14,30,576.0,89.0,1.6,16.1,286.0,417.87,338.12
2018,12,18,14,45,509.0,87.5,1.55,15.9,248.0,362.41,292.53
2018,12,18,15,0,442.0,86.0,1.5,15.7,210.0,308.4,247.91
2018,12,18,15,15,375.5,79.0,1.5,15.7,173.5,255.0,203.06
2018,12,18,15,30,309.0,72.0,1.5,15.7,137.0,206.22,161.49
2018,12,18,15,45,307.5,57.0,1.15,14.5,110.0,175.13,133.4
2018,12,18,16,0,306.0,42.0,0.8,13.3,83.0,143.58,103.88
2018,12,18,16,15,287.5,31.5,0.85,12.95,59.0,113.6,72.45
2018,12,18,16,30,269.0,21.0,0.9,12.6,35.0,78.52,0.0
2018,12,18,16,45,134.5,10.5,0.95,12.2,17.5,29.5,0.0
2018,12,18,17,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,12,18,17,15,0.0,0.0,0.95,11.7,0.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,0.9,11.4,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,0.85,11.4,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,0.75,11.35,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,0.7,11.3,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,0.7,11.25,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,0.7,11.2,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,0.7,11.1,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,0.7,10.85,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,0.75,10.6,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,0.8,10.35,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,0.85,9.8,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,0.85,9.85,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,0.95,9.75,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,1.0,9.65,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,0.95,9.6,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,0.9,9.55,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,0.85,9.45,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,19,7,15,5.0,2.5,0.7,10.1,2.5,0.0,0.0
2018,12,19,7,30,10.0,5.0,0.7,10.4,5.0,6.51,0.0
2018,12,19,7,45,5.0,13.5,0.7,10.7,13.5,14.17,1.85
2018,12,19,8,0,0.0,22.0,0.7,11.0,22.0,21.23,11.7
2018,12,19,8,15,0.0,34.0,0.8,11.45,34.0,32.84,22.11
2018,12,19,8,30,0.0,46.0,0.9,11.9,46.0,44.78,32.59
2018,12,19,8,45,5.5,63.0,1.0,12.3,64.5,64.34,49.4
2018,12,19,9,0,11.0,80.0,1.1,12.7,83.0,84.4,66.52
2018,12,19,9,15,6.5,83.5,1.2,13.1,85.5,85.62,67.53
2018,12,19,9,30,2.0,87.0,1.3,13.5,88.0,86.66,68.29
2018,12,19,9,45,5.0,95.0,1.4,13.9,97.0,96.29,76.27
2018,12,19,10,0,8.0,103.0,1.5,14.3,106.0,106.14,84.36
2018,12,19,10,15,15.5,123.0,1.65,14.6,129.5,131.57,105.45
2018,12,19,10,30,23.0,143.0,1.8,14.9,153.0,157.55,126.76
2018,12,19,10,45,14.5,132.5,1.95,15.15,139.0,140.94,112.66
2018,12,19,11,0,6.0,122.0,2.1,15.4,125.0,124.29,98.58
2018,12,19,11,15,40.0,144.5,2.2,15.65,163.5,176.19,141.96
2018,12,19,11,30,74.0,167.0,2.3,15.9,202.0,224.83,181.98
2018,12,19,11,45,82.5,168.5,2.45,16.1,208.0,232.74,188.34
2018,12,19,12,0,91.0,170.0,2.6,16.3,214.0,248.23,200.88
2018,12,19,12,15,102.0,175.0,2.55,16.4,224.0,261.53,211.64
2018,12,19,12,30,113.0,180.0,2.5,16.5,234.0,274.5,222.1
2018,12,19,12,45,197.5,177.0,2.5,16.6,269.5,327.99,266.58
2018,12,19,13,0,282.0,174.0,2.5,16.7,305.0,387.26,314.54
2018,12,19,13,15,279.5,169.5,2.4,16.65,295.0,376.35,305.57
2018,12,19,13,30,277.0,165.0,2.3,16.6,285.0,364.59,296.19
2018,12,19,13,45,232.0,150.0,2.15,16.6,247.0,313.76,255.18
2018,12,19,14,0,187.0,135.0,2.0,16.6,209.0,264.31,215.01
2018,12,19,14,15,368.5,106.5,1.8,16.4,238.0,336.49,274.74
2018,12,19,14,30,550.0,78.0,1.6,16.2,267.0,392.34,318.57
2018,12,19,14,45,642.5,66.0,1.4,16.0,264.5,405.44,326.37
2018,12,19,15,0,735.0,54.0,1.2,15.8,262.0,408.56,325.07
2018,12,19,15,15,692.5,51.0,1.2,15.8,224.0,357.82,281.5
2018,12,19,15,30,650.0,48.0,1.2,15.8,186.0,308.75,238.44
2018,12,19,15,45,584.0,42.5,0.9,14.85,146.5,251.27,188.38
2018,12,19,16,0,518.0,37.0,0.6,13.9,107.0,200.89,143.38
2018,12,19,16,15,396.0,29.0,0.6,13.55,71.5,137.71,87.27
2018,12,19,16,30,274.0,21.0,0.6,13.2,36.0,80.08,0.0
2018,12,19,16,45,137.0,10.5,0.65,12.9,18.0,30.04,0.0
2018,12,19,17,0,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,12,19,17,15,0.0,0.0,0.7,12.35,0.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.7,12.1,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.75,11.9,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.8,11.7,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.8,11.55,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.85,11.2,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,1.05,9.55,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.15,8.25,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.15,6.35,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,0.95,6.65,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,0.9,6.95,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,0.85,7.05,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,0.75,7.35,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,0.65,7.45,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,20,7,15,18.0,3.0,1.25,7.65,3.5,0.0,0.0
2018,12,20,7,30,36.0,6.0,1.3,7.8,7.0,11.59,0.0
2018,12,20,7,45,149.5,18.0,1.35,7.9,32.5,57.35,20.03
2018,12,20,8,0,263.0,30.0,1.4,8.0,58.0,110.69,76.48
2018,12,20,8,15,151.5,42.0,1.4,8.3,59.5,96.16,72.15
2018,12,20,8,30,40.0,54.0,1.4,8.6,61.0,69.45,53.44
2018,12,20,8,45,26.5,68.5,1.4,8.85,73.5,81.15,64.29
2018,12,20,9,0,13.0,83.0,1.4,9.1,86.0,88.57,71.0
2018,12,20,9,15,15.0,93.5,1.35,9.5,97.5,100.43,81.18
2018,12,20,9,30,17.0,104.0,1.3,9.9,109.0,112.47,91.35
2018,12,20,9,45,23.5,121.5,1.25,10.3,129.5,139.28,113.85
2018,12,20,10,0,30.0,139.0,1.2,10.7,150.0,162.73,133.2
2018,12,20,10,15,19.0,132.5,1.2,11.0,139.5,143.84,116.96
2018,12,20,10,30,8.0,126.0,1.2,11.3,129.0,130.05,105.02
2018,12,20,10,45,23.5,152.0,1.2,11.65,162.5,167.58,136.3
2018,12,20,11,0,39.0,178.0,1.2,12.0,196.0,213.1,173.46
2018,12,20,11,15,48.5,187.5,1.15,12.15,210.5,230.5,187.34
2018,12,20,11,30,58.0,197.0,1.1,12.3,225.0,248.11,201.4
2018,12,20,11,45,57.0,198.0,1.1,12.45,225.5,248.72,201.6
2018,12,20,12,0,56.0,199.0,1.1,12.6,226.0,249.24,201.85
2018,12,20,12,15,71.0,199.5,1.05,12.7,233.5,260.23,210.91
2018,12,20,12,30,86.0,200.0,1.0,12.8,241.0,271.02,219.72
2018,12,20,12,45,113.5,197.0,0.95,12.85,250.0,293.76,238.29
2018,12,20,13,0,141.0,194.0,0.9,12.9,259.0,307.74,249.77
2018,12,20,13,15,143.5,188.5,0.8,12.85,252.5,301.3,244.49
2018,12,20,13,30,146.0,183.0,0.7,12.8,246.0,294.37,238.94
2018,12,20,13,45,104.5,171.5,0.6,12.8,215.5,252.84,204.99
2018,12,20,14,0,63.0,160.0,0.5,12.8,185.0,206.39,167.06
2018,12,20,14,15,51.5,144.0,0.45,12.65,163.5,180.68,146.36
2018,12,20,14,30,40.0,128.0,0.4,12.5,142.0,155.63,125.86
2018,12,20,14,45,27.0,113.5,0.35,12.4,122.5,132.32,106.54
2018,12,20,15,0,14.0,99.0,0.3,12.3,103.0,106.15,84.68
2018,12,20,15,15,7.5,82.5,0.3,12.3,84.5,85.89,67.59
2018,12,20,15,30,1.0,66.0,0.3,12.3,66.0,66.17,50.79
2018,12,20,15,45,0.5,52.0,0.3,11.9,52.0,51.79,38.35
2018,12,20,16,0,0.0,38.0,0.3,11.5,38.0,37.42,25.74
2018,12,20,16,15,3.5,26.0,0.35,11.35,26.0,26.21,14.93
2018,12,20,16,30,7.0,14.0,0.4,11.2,14.0,15.03,0.0
2018,12,20,16,45,3.5,7.0,0.4,11.05,7.0,7.39,0.0
2018,12,20,17,0,0.0,0.0,0.4,10.9,0.0,0.0,0.0
2018,12,20,17,15,0.0,0.0,0.45,10.85,0.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,0.55,10.8,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,0.6,10.75,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,0.65,10.7,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,0.7,10.65,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,0.65,10.6,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,0.55,10.6,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,0.55,10.55,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,0.65,10.45,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,0.7,10.4,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,0.75,10.3,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,0.85,10.15,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.85,10.1,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.75,10.15,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.75,10.2,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.85,10.15,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,0.75,10.55,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,0.65,10.65,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,0.6,10.75,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,0.6,10.8,0.0,0.0,0.0
2018,12,21,7,15,26.0,3.5,0.6,10.95,4.0,0.0,0.0
2018,12,21,7,30,52.0,7.0,0.6,11.1,8.0,15.02,0.0
2018,12,21,7,45,83.5,19.0,0.6,11.25,25.5,43.26,12.77
2018,12,21,8,0,115.0,31.0,0.6,11.4,43.0,67.74,45.49
2018,12,21,8,15,255.0,40.5,0.75,11.65,83.0,130.33,96.77
2018,12,21,8,30,395.0,50.0,0.9,11.9,123.0,203.23,157.48
2018,12,21,8,45,345.5,63.0,1.0,12.15,137.5,213.89,170.32
2018,12,21,9,0,296.0,76.0,1.1,12.4,152.0,221.69,179.57
2018,12,21,9,15,215.0,101.0,1.15,12.7,160.5,217.29,177.41
2018,12,21,9,30,134.0,126.0,1.2,13.0,169.0,206.56,168.81
2018,12,21,9,45,102.5,134.5,1.25,13.25,169.5,202.89,165.75
2018,12,21,10,0,71.0,143.0,1.3,13.5,170.0,190.74,155.36
2018,12,21,10,15,77.0,158.0,1.45,13.75,189.0,212.57,173.24
2018,12,21,10,30,83.0,173.0,1.6,14.0,208.0,234.62,191.01
2018,12,21,10,45,46.0,155.5,1.7,14.3,175.0,191.78,155.19
2018,12,21,11,0,9.0,138.0,1.8,14.6,142.0,143.11,114.31
2018,12,21,11,15,5.0,132.5,1.85,14.8,134.5,134.53,107.09
2018,12,21,11,30,1.0,127.0,1.9,15.0,127.0,125.97,99.79
2018,12,21,11,45,0.5,106.0,1.95,15.2,106.0,103.89,81.46
2018,12,21,12,0,0.0,85.0,2.0,15.4,85.0,82.25,63.46
2018,12,21,12,15,37.0,130.5,2.05,15.45,148.0,159.25,128.15
2018,12,21,12,30,74.0,176.0,2.1,15.5,211.0,235.25,190.51
2018,12,21,12,45,160.5,182.5,2.2,15.6,257.0,309.13,251.48
2018,12,21,13,0,247.0,189.0,2.3,15.7,303.0,381.22,309.79
2018,12,21,13,15,315.5,172.5,2.25,15.65,313.0,403.71,328.51
2018,12,21,13,30,384.0,156.0,2.2,15.6,323.0,430.98,350.72
2018,12,21,13,45,340.5,154.0,2.2,15.5,296.0,385.67,314.51
2018,12,21,14,0,297.0,152.0,2.2,15.4,269.0,349.41,285.28
2018,12,21,14,15,191.5,140.5,2.1,15.2,214.0,261.92,213.93
2018,12,21,14,30,86.0,129.0,2.0,15.0,159.0,187.2,151.93
2018,12,21,14,45,126.5,107.5,1.9,14.8,146.5,180.48,146.82
2018,12,21,15,0,167.0,86.0,1.8,14.6,134.0,176.06,142.75
2018,12,21,15,15,223.5,74.5,1.8,14.6,128.5,180.65,145.13
2018,12,21,15,30,280.0,63.0,1.8,14.6,123.0,185.99,146.76
2018,12,21,15,45,236.0,52.0,1.4,13.15,95.5,146.37,112.43
2018,12,21,16,0,192.0,41.0,1.0,11.7,68.0,110.39,81.03
2018,12,21,16,15,173.0,31.0,1.05,11.3,49.0,85.81,56.37
2018,12,21,16,30,154.0,21.0,1.1,10.9,30.0,57.74,2.44
2018,12,21,16,45,77.0,10.5,1.15,10.5,15.0,21.64,0.0
2018,12,21,17,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,21,17,15,0.0,0.0,1.25,9.95,0.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,1.35,9.15,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,1.25,7.1,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,1.15,6.9,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,1.1,6.75,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,1.05,6.55,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,1.0,6.25,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,1.1,5.65,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,1.1,5.55,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,1.05,5.55,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,1.0,5.65,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,1.0,5.75,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,0.95,5.85,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,0.9,5.85,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,0.85,5.75,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,0.8,5.65,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,0.75,5.6,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,0.7,5.6,0.0,0.0,0.0
2018,12,22,7,15,76.0,6.5,0.75,5.95,8.0,0.0,0.0
2018,12,22,7,30,152.0,13.0,0.8,6.3,16.0,36.35,0.0
2018,12,22,7,45,249.0,22.0,0.8,6.65,41.5,80.87,24.65
2018,12,22,8,0,346.0,31.0,0.8,7.0,67.0,131.81,90.32
2018,12,22,8,15,263.5,49.0,0.9,7.5,83.5,142.7,108.0
2018,12,22,8,30,181.0,67.0,1.0,8.0,100.0,141.77,112.14
2018,12,22,8,45,233.5,79.0,1.1,8.45,132.0,183.01,148.3
2018,12,22,9,0,286.0,91.0,1.2,8.9,164.0,228.35,187.55
2018,12,22,9,15,415.5,89.5,1.15,9.3,213.5,304.34,251.24
2018,12,22,9,30,545.0,88.0,1.1,9.7,263.0,386.04,318.23
2018,12,22,9,45,611.0,86.0,1.1,10.05,301.0,438.42,360.71
2018,12,22,10,0,677.0,84.0,1.1,10.4,339.0,492.91,404.08
2018,12,22,10,15,597.0,106.5,1.05,10.75,342.5,489.26,399.95
2018,12,22,10,30,517.0,129.0,1.0,11.1,346.0,476.35,388.7
2018,12,22,10,45,499.0,139.5,0.9,11.4,357.0,487.73,396.4
2018,12,22,11,0,481.0,150.0,0.8,11.7,368.0,496.66,401.69
2018,12,22,11,15,483.5,154.0,0.8,11.95,378.5,509.82,411.25
2018,12,22,11,30,486.0,158.0,0.8,12.2,389.0,521.29,419.37
2018,12,22,11,45,463.0,164.5,0.8,12.4,386.5,516.17,414.65
2018,12,22,12,0,440.0,171.0,0.8,12.6,384.0,509.06,408.57
2018,12,22,12,15,401.0,179.0,0.9,12.9,372.5,490.72,394.32
2018,12,22,12,30,362.0,187.0,1.0,13.2,361.0,462.91,372.95
2018,12,22,12,45,357.5,182.5,1.05,13.45,351.5,452.0,364.82
2018,12,22,13,0,353.0,178.0,1.1,13.7,342.0,439.92,355.56
2018,12,22,13,15,273.0,179.0,1.15,13.75,303.0,383.43,310.75
2018,12,22,13,30,193.0,180.0,1.2,13.8,264.0,321.1,260.95
2018,12,22,13,45,125.0,161.0,1.2,13.8,214.5,253.44,206.3
2018,12,22,14,0,57.0,142.0,1.2,13.8,165.0,182.13,147.65
2018,12,22,14,15,97.5,142.0,1.15,13.65,177.5,210.66,171.9
2018,12,22,14,30,138.0,142.0,1.1,13.5,190.0,230.29,188.05
2018,12,22,14,45,97.0,122.0,1.05,13.35,154.0,182.75,148.54
2018,12,22,15,0,56.0,102.0,1.0,13.2,118.0,132.85,106.96
2018,12,22,15,15,45.0,91.5,1.0,13.2,103.0,115.39,92.08
2018,12,22,15,30,34.0,81.0,1.0,13.2,88.0,98.92,77.78
2018,12,22,15,45,24.0,64.5,0.95,11.95,69.0,76.56,58.74
2018,12,22,16,0,14.0,48.0,0.9,10.7,50.0,55.0,40.16
2018,12,22,16,15,10.0,33.0,0.95,10.4,34.0,37.54,23.95
2018,12,22,16,30,6.0,18.0,1.0,10.1,18.0,19.35,0.0
2018,12,22,16,45,3.0,9.0,1.0,9.8,9.0,9.29,0.0
2018,12,22,17,0,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,12,22,17,15,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,0.95,9.2,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,0.95,8.65,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,0.8,8.85,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,0.65,9.15,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,0.6,9.3,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,0.55,9.25,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,0.5,9.2,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,0.45,9.15,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,0.55,8.85,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,0.8,8.35,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,0.95,7.95,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,1.05,7.65,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,1.05,7.6,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,0.95,7.8,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,0.9,7.45,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,0.85,7.2,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,0.75,7.2,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,0.7,7.3,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,0.7,7.6,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,0.65,7.65,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,0.6,7.8,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,12,23,7,15,31.0,5.5,0.55,8.2,6.0,0.0,0.0
2018,12,23,7,30,62.0,11.0,0.5,8.5,12.0,20.33,0.0
2018,12,23,7,45,118.0,24.0,0.45,8.8,33.5,55.75,14.27
2018,12,23,8,0,174.0,37.0,0.4,9.1,55.0,94.34,64.9
2018,12,23,8,15,220.0,50.0,0.4,9.5,83.5,130.54,98.04
2018,12,23,8,30,266.0,63.0,0.4,9.9,112.0,170.9,133.5
2018,12,23,8,45,274.0,76.5,0.4,10.3,137.0,200.81,160.51
2018,12,23,9,0,282.0,90.0,0.4,10.7,162.0,225.13,182.25
2018,12,23,9,15,257.0,107.5,0.5,11.2,180.5,244.1,199.08
2018,12,23,9,30,232.0,125.0,0.6,11.7,199.0,260.54,213.06
2018,12,23,9,45,235.5,136.5,0.65,12.2,218.5,282.98,231.4
2018,12,23,10,0,239.0,148.0,0.7,12.7,238.0,305.04,248.97
2018,12,23,10,15,245.0,159.0,0.95,13.2,256.5,327.56,267.23
2018,12,23,10,30,251.0,170.0,1.2,13.7,275.0,349.67,284.88
2018,12,23,10,45,429.5,145.0,1.45,14.2,335.0,449.04,365.63
2018,12,23,11,0,608.0,120.0,1.7,14.7,395.0,550.09,445.42
2018,12,23,11,15,576.5,131.0,1.75,14.9,397.5,549.81,443.85
2018,12,23,11,30,545.0,142.0,1.8,15.1,400.0,543.53,438.52
2018,12,23,11,45,440.0,161.0,1.85,15.25,371.0,496.33,400.78
2018,12,23,12,0,335.0,180.0,1.9,15.4,342.0,437.58,353.98
2018,12,23,12,15,374.0,176.5,1.9,15.45,356.5,460.62,372.8
2018,12,23,12,30,413.0,173.0,1.9,15.5,371.0,490.87,396.28
2018,12,23,12,45,364.5,177.5,1.95,15.55,350.0,451.18,364.98
2018,12,23,13,0,316.0,182.0,2.0,15.6,329.0,419.82,340.06
2018,12,23,13,15,231.0,183.5,2.0,15.5,289.0,361.14,292.91
2018,12,23,13,30,146.0,185.0,2.0,15.4,249.0,296.94,240.88
2018,12,23,13,45,141.0,164.5,2.0,15.35,223.5,267.48,217.73
2018,12,23,14,0,136.0,144.0,2.0,15.3,198.0,237.94,194.08
2018,12,23,14,15,115.5,133.0,1.9,15.1,176.5,210.52,171.56
2018,12,23,14,30,95.0,122.0,1.8,14.9,155.0,184.03,149.6
2018,12,23,14,45,135.0,116.0,1.75,14.65,157.5,194.87,158.72
2018,12,23,15,0,175.0,110.0,1.7,14.4,160.0,208.26,169.16
2018,12,23,15,15,112.5,89.0,1.7,14.4,119.5,145.87,116.81
2018,12,23,15,30,50.0,68.0,1.7,14.4,79.0,89.67,69.64
2018,12,23,15,45,25.0,50.5,1.3,13.1,56.0,60.25,44.87
2018,12,23,16,0,0.0,33.0,0.9,11.8,33.0,31.87,21.11
2018,12,23,16,15,11.5,22.5,0.9,11.45,23.0,25.07,14.03
2018,12,23,16,30,23.0,12.0,0.9,11.1,13.0,17.28,0.0
2018,12,23,16,45,23.0,7.5,0.95,10.75,7.5,10.83,0.0
2018,12,23,17,0,23.0,3.0,1.0,10.4,2.0,0.0,0.0
2018,12,23,17,15,11.5,1.5,0.95,10.3,1.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.75,10.05,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.65,10.15,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.55,10.2,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.5,10.2,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.45,10.2,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.45,10.15,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.5,10.05,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.5,9.95,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.55,9.9,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,0.6,9.85,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,0.6,9.4,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,0.65,9.35,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,0.75,9.25,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,0.85,9.1,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,0.95,8.9,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,1.0,8.75,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,1.05,8.55,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,24,7,15,8.0,3.0,1.3,9.0,3.0,0.0,0.0
2018,12,24,7,30,16.0,6.0,1.4,9.5,6.0,8.33,0.0
2018,12,24,7,45,8.0,17.0,1.5,10.0,17.0,18.53,0.8
2018,12,24,8,0,0.0,28.0,1.6,10.5,28.0,27.41,16.41
2018,12,24,8,15,2.0,44.0,1.75,10.85,44.5,44.55,31.81
2018,12,24,8,30,4.0,60.0,1.9,11.2,61.0,61.74,46.89
2018,12,24,8,45,8.5,75.0,2.1,11.55,77.0,78.88,61.79
2018,12,24,9,0,13.0,90.0,2.3,11.9,93.0,96.41,76.88
2018,12,24,9,15,6.5,76.5,2.35,12.25,78.0,78.24,61.52
2018,12,24,9,30,0.0,63.0,2.4,12.6,63.0,60.89,46.65
2018,12,24,9,45,25.0,92.0,2.5,13.0,101.5,107.11,86.09
2018,12,24,10,0,50.0,121.0,2.6,13.4,140.0,153.63,125.21
2018,12,24,10,15,61.5,145.0,2.7,13.75,170.0,188.28,153.8
2018,12,24,10,30,73.0,169.0,2.8,14.1,200.0,223.67,182.66
2018,12,24,10,45,40.0,137.5,2.95,14.45,154.5,167.7,135.78
2018,12,24,11,0,7.0,106.0,3.1,14.8,109.0,108.38,85.72
2018,12,24,11,15,7.0,118.5,3.2,14.95,121.5,121.27,96.37
2018,12,24,11,30,7.0,131.0,3.3,15.1,134.0,134.25,106.97
2018,12,24,11,45,4.5,101.5,3.4,15.25,103.5,102.06,80.15
2018,12,24,12,0,2.0,72.0,3.5,15.4,73.0,71.01,54.19
2018,12,24,12,15,1.0,61.0,3.55,15.25,61.5,59.66,44.71
2018,12,24,12,30,0.0,50.0,3.6,15.1,50.0,48.31,35.19
2018,12,24,12,45,0.0,48.0,3.6,14.95,48.0,46.38,33.6
2018,12,24,13,0,0.0,46.0,3.6,14.8,46.0,44.44,32.02
2018,12,24,13,15,0.0,67.0,3.5,14.55,67.0,64.77,49.23
2018,12,24,13,30,0.0,88.0,3.4,14.3,88.0,85.48,66.74
2018,12,24,13,45,0.0,78.0,3.25,14.1,78.0,75.45,58.42
2018,12,24,14,0,0.0,68.0,3.1,13.9,68.0,65.73,50.35
2018,12,24,14,15,4.5,59.0,3.05,13.8,60.5,59.57,45.31
2018,12,24,14,30,9.0,50.0,3.0,13.7,53.0,53.13,39.97
2018,12,24,14,45,5.5,37.0,2.95,13.6,39.0,38.49,27.44
2018,12,24,15,0,2.0,24.0,2.9,13.5,25.0,24.09,15.07
2018,12,24,15,15,1.0,17.5,2.9,13.5,18.0,17.3,9.21
2018,12,24,15,30,0.0,11.0,2.9,13.5,11.0,10.6,3.42
2018,12,24,15,45,0.0,9.0,3.0,13.35,9.0,8.67,1.71
2018,12,24,16,0,0.0,7.0,3.1,13.2,7.0,6.74,0.0
2018,12,24,16,15,5.5,5.5,3.35,13.15,6.0,7.0,0.0
2018,12,24,16,30,11.0,4.0,3.6,13.1,5.0,6.92,0.0
2018,12,24,16,45,11.0,3.0,3.8,13.05,3.5,4.62,0.0
2018,12,24,17,0,11.0,2.0,4.0,13.0,2.0,0.0,0.0
2018,12,24,17,15,5.5,1.0,3.9,12.7,1.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,3.45,11.45,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,3.1,10.75,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,2.8,10.15,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,2.65,9.65,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,2.6,9.4,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,2.0,8.75,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,1.55,8.2,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,1.25,7.8,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,1.35,7.4,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,1.45,7.05,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,1.45,5.9,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,1.35,5.4,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,1.3,5.25,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,1.35,4.95,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,1.4,4.85,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,1.4,4.85,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,1.35,4.95,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,12,25,7,15,15.0,1.5,1.4,5.75,2.0,0.0,0.0
2018,12,25,7,30,30.0,3.0,1.5,6.5,4.0,7.47,0.0
2018,12,25,7,45,62.5,8.0,1.6,7.25,13.5,23.8,1.05
2018,12,25,8,0,95.0,13.0,1.7,8.0,23.0,42.82,26.05
2018,12,25,8,15,278.0,24.5,1.9,8.5,71.5,118.55,87.38
2018,12,25,8,30,461.0,36.0,2.1,9.0,120.0,207.58,161.91
2018,12,25,8,45,598.5,41.5,2.3,9.55,177.0,285.98,229.36
2018,12,25,9,0,736.0,47.0,2.5,10.1,234.0,376.12,306.08
2018,12,25,9,15,767.0,49.5,2.65,10.55,270.5,422.54,347.14
2018,12,25,9,30,798.0,52.0,2.8,11.0,307.0,469.27,387.46
2018,12,25,9,45,817.5,56.0,2.95,11.45,340.0,511.54,423.08
2018,12,25,10,0,837.0,60.0,3.1,11.9,373.0,552.68,456.85
2018,12,25,10,15,854.5,61.0,3.3,12.25,400.0,584.19,482.83
2018,12,25,10,30,872.0,62.0,3.5,12.6,427.0,617.17,509.36
2018,12,25,10,45,884.5,62.5,3.7,12.95,448.0,644.3,530.89
2018,12,25,11,0,897.0,63.0,3.9,13.3,469.0,668.94,549.93
2018,12,25,11,15,905.0,63.0,4.0,13.5,482.5,687.26,563.3
2018,12,25,11,30,913.0,63.0,4.1,13.7,496.0,702.6,574.46
2018,12,25,11,45,917.0,63.0,4.2,13.9,502.5,712.06,581.28
2018,12,25,12,0,921.0,63.0,4.3,14.1,509.0,718.26,585.9
2018,12,25,12,15,920.5,63.0,4.3,14.25,507.5,718.02,585.34
2018,12,25,12,30,920.0,63.0,4.3,14.4,506.0,714.45,582.42
2018,12,25,12,45,915.0,63.5,4.35,14.5,497.0,705.09,575.58
2018,12,25,13,0,910.0,64.0,4.4,14.6,488.0,692.54,566.44
2018,12,25,13,15,902.5,63.5,4.4,14.65,471.5,674.08,552.7
2018,12,25,13,30,895.0,63.0,4.4,14.7,455.0,652.74,536.06
2018,12,25,13,45,883.0,61.5,4.4,14.75,431.5,624.69,513.64
2018,12,25,14,0,871.0,60.0,4.4,14.8,408.0,594.27,488.99
2018,12,25,14,15,853.0,58.0,4.25,14.6,378.0,557.71,458.93
2018,12,25,14,30,835.0,56.0,4.1,14.4,348.0,519.6,427.04
2018,12,25,14,45,808.0,54.0,3.9,14.25,313.0,478.45,391.82
2018,12,25,15,0,781.0,52.0,3.7,14.1,278.0,433.83,352.98
2018,12,25,15,15,740.5,49.0,3.7,14.1,239.0,382.22,307.63
2018,12,25,15,30,700.0,46.0,3.7,14.1,200.0,331.99,262.28
2018,12,25,15,45,637.5,41.0,3.05,12.75,159.5,273.82,210.6
2018,12,25,16,0,575.0,36.0,2.4,11.4,119.0,219.84,161.61
2018,12,25,16,15,467.0,30.0,2.25,10.8,82.5,158.05,105.7
2018,12,25,16,30,359.0,24.0,2.1,10.2,46.0,104.46,29.88
2018,12,25,16,45,194.0,13.5,2.0,9.6,24.0,43.09,0.0
2018,12,25,17,0,29.0,3.0,1.9,9.0,2.0,0.0,0.0
2018,12,25,17,15,14.5,1.5,1.85,8.8,1.0,0.0,0.0
2018,12,25,17,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,1.75,8.35,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,1.8,7.9,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,1.75,7.55,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,1.65,6.85,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,1.6,6.55,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,1.55,6.25,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,1.5,5.75,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,1.5,5.6,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,1.5,5.55,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,1.45,5.85,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,1.4,5.85,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,1.4,5.7,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,1.35,4.95,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,1.3,4.75,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,1.3,4.65,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,1.3,4.65,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,1.3,4.75,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,1.3,4.8,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,1.3,5.05,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,1.3,5.15,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,1.3,5.25,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,1.25,5.35,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,12,26,7,15,16.5,4.0,1.15,5.9,4.5,0.0,0.0
2018,12,26,7,30,33.0,8.0,1.1,6.4,9.0,12.8,0.0
2018,12,26,7,45,54.5,18.5,1.0,6.9,23.0,33.05,2.96
2018,12,26,8,0,76.0,29.0,0.9,7.4,37.0,55.05,36.43
2018,12,26,8,15,38.0,35.0,1.15,8.05,39.0,49.53,35.47
2018,12,26,8,30,0.0,41.0,1.4,8.7,41.0,39.62,28.49
2018,12,26,8,45,6.0,57.0,1.65,9.4,58.5,58.21,44.64
2018,12,26,9,0,12.0,73.0,1.9,10.1,76.0,77.35,61.15
2018,12,26,9,15,104.0,100.0,2.15,10.45,132.5,157.88,129.94
2018,12,26,9,30,196.0,127.0,2.4,10.8,189.0,244.21,202.72
2018,12,26,9,45,316.5,125.5,2.65,11.2,238.0,313.04,260.72
2018,12,26,10,0,437.0,124.0,2.9,11.6,287.0,396.57,329.97
2018,12,26,10,15,533.0,115.5,3.0,11.85,329.0,456.46,379.28
2018,12,26,10,30,629.0,107.0,3.1,12.1,371.0,523.46,433.5
2018,12,26,10,45,764.0,85.0,3.2,12.4,420.5,596.56,492.35
2018,12,26,11,0,899.0,63.0,3.3,12.7,470.0,670.14,550.32
2018,12,26,11,15,904.5,63.5,3.2,12.85,483.0,687.51,561.9
2018,12,26,11,30,910.0,64.0,3.1,13.0,496.0,701.83,571.52
2018,12,26,11,45,912.0,64.5,3.05,13.2,502.0,710.59,577.12
2018,12,26,12,0,914.0,65.0,3.0,13.4,508.0,716.09,580.39
2018,12,26,12,15,909.5,67.0,2.95,13.5,506.5,715.53,579.46
2018,12,26,12,30,905.0,69.0,2.9,13.6,505.0,711.69,576.25
2018,12,26,12,45,881.5,73.5,2.9,13.7,491.5,694.53,563.4
2018,12,26,13,0,858.0,78.0,2.9,13.8,478.0,678.71,551.73
2018,12,26,13,15,849.5,76.5,2.85,13.75,461.5,659.12,536.76
2018,12,26,13,30,841.0,75.0,2.8,13.7,445.0,636.81,519.41
2018,12,26,13,45,839.0,72.0,2.8,13.65,424.5,614.27,501.89
2018,12,26,14,0,837.0,69.0,2.8,13.6,404.0,589.03,481.87
2018,12,26,14,15,809.0,68.0,2.65,13.35,372.5,548.63,449.28
2018,12,26,14,30,781.0,67.0,2.5,13.1,341.0,507.29,415.36
2018,12,26,14,45,670.5,72.0,2.3,12.9,290.5,432.39,353.78
2018,12,26,15,0,560.0,77.0,2.1,12.7,240.0,361.07,294.41
2018,12,26,15,15,591.0,65.5,2.1,12.7,216.0,339.32,273.87
2018,12,26,15,30,622.0,54.0,2.1,12.7,192.0,313.6,248.4
2018,12,26,15,45,524.0,49.5,1.65,11.45,149.5,246.99,190.99
2018,12,26,16,0,426.0,45.0,1.2,10.2,107.0,187.87,139.67
2018,12,26,16,15,333.0,35.0,1.2,9.7,73.5,132.74,90.6
2018,12,26,16,30,240.0,25.0,1.2,9.2,40.0,82.11,26.88
2018,12,26,16,45,130.5,14.0,1.25,8.75,21.0,34.06,0.0
2018,12,26,17,0,21.0,3.0,1.3,8.3,2.0,0.0,0.0
2018,12,26,17,15,10.5,1.5,1.3,8.0,1.0,0.0,0.0
2018,12,26,17,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,1.35,7.45,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,1.4,6.75,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,1.4,6.45,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,1.45,6.3,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,1.55,6.4,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,1.6,6.55,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,1.6,6.55,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,1.6,6.45,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,1.6,6.4,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,1.6,6.35,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,1.6,6.3,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,1.55,6.25,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,1.55,5.95,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,1.55,5.9,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,1.5,5.85,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,1.5,5.75,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,1.55,5.7,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,1.65,5.6,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,1.75,5.4,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,2.0,5.1,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,2.05,4.95,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,2.1,4.8,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,2.05,4.55,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,1.95,4.05,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,1.9,3.8,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,1.95,3.85,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,2.0,3.9,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,2.05,3.95,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2018,12,27,7,15,48.5,4.5,2.4,4.75,5.5,0.0,0.0
2018,12,27,7,30,97.0,9.0,2.7,5.5,11.0,23.22,0.0
2018,12,27,7,45,289.0,18.5,3.0,6.3,43.5,82.49,11.16
2018,12,27,8,0,481.0,28.0,3.3,7.1,76.0,156.86,104.44
2018,12,27,8,15,575.5,32.5,3.6,7.65,116.5,213.22,158.21
2018,12,27,8,30,670.0,37.0,3.9,8.2,157.0,277.19,216.32
2018,12,27,8,45,719.5,40.0,4.25,8.8,197.0,329.36,265.22
2018,12,27,9,0,769.0,43.0,4.6,9.4,237.0,381.83,313.52
2018,12,27,9,15,799.0,46.0,4.85,9.85,275.0,429.39,356.83
2018,12,27,9,30,829.0,49.0,5.1,10.3,313.0,477.2,399.21
2018,12,27,9,45,848.5,52.0,5.35,10.75,346.0,519.26,435.85
2018,12,27,10,0,868.0,55.0,5.6,11.2,379.0,560.13,470.64
2018,12,27,10,15,884.0,56.0,5.75,11.55,406.5,595.05,499.91
2018,12,27,10,30,900.0,57.0,5.9,11.9,434.0,628.02,527.04
2018,12,27,10,45,911.0,57.5,6.0,12.2,455.0,654.99,548.88
2018,12,27,11,0,922.0,58.0,6.1,12.5,476.0,679.33,567.74
2018,12,27,11,15,929.5,58.0,6.15,12.65,489.5,697.89,581.66
2018,12,27,11,30,937.0,58.0,6.2,12.8,503.0,713.38,593.22
2018,12,27,11,45,940.5,58.0,6.25,12.95,509.5,722.9,600.18
2018,12,27,12,0,944.0,58.0,6.3,13.1,516.0,729.08,604.66
2018,12,27,12,15,943.5,58.5,6.3,13.15,515.0,729.66,604.96
2018,12,27,12,30,943.0,59.0,6.3,13.2,514.0,726.83,602.75
2018,12,27,12,45,939.0,59.0,6.25,13.25,505.0,717.61,595.51
2018,12,27,13,0,935.0,59.0,6.2,13.3,496.0,705.1,585.83
2018,12,27,13,15,927.5,58.5,6.15,13.25,479.5,686.48,571.64
2018,12,27,13,30,920.0,58.0,6.1,13.2,463.0,664.88,554.85
2018,12,27,13,45,907.5,57.0,6.05,13.15,439.5,636.74,531.84
2018,12,27,14,0,895.0,56.0,6.0,13.1,416.0,606.17,506.51
2018,12,27,14,15,877.5,54.5,5.9,12.9,386.0,569.94,476.28
2018,12,27,14,30,860.0,53.0,5.8,12.7,356.0,532.03,444.02
2018,12,27,14,45,833.5,51.0,5.65,12.5,320.5,487.57,405.55
2018,12,27,15,0,807.0,49.0,5.5,12.3,285.0,442.66,365.74
2018,12,27,15,15,769.0,46.0,5.5,12.3,246.0,393.73,321.55
2018,12,27,15,30,731.0,43.0,5.5,12.3,207.0,343.35,275.11
2018,12,27,15,45,670.0,39.0,4.95,11.35,166.0,285.37,222.33
2018,12,27,16,0,609.0,35.0,4.4,10.4,125.0,231.38,172.23
2018,12,27,16,15,504.0,29.5,4.3,9.9,87.5,169.01,115.15
2018,12,27,16,30,399.0,24.0,4.2,9.4,50.0,112.5,41.77
2018,12,27,16,45,217.5,14.0,4.1,8.95,26.5,48.0,0.0
2018,12,27,17,0,36.0,4.0,4.0,8.5,3.0,0.0,0.0
2018,12,27,17,15,18.0,2.0,3.9,8.25,1.5,0.0,0.0
2018,12,27,17,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,3.7,7.75,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,3.5,7.3,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,3.4,7.1,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,3.3,6.85,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,3.2,6.6,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,3.1,6.4,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,3.05,6.25,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,3.0,6.1,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,2.9,5.9,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,2.85,5.8,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,2.8,5.7,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,2.6,5.3,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,2.55,5.15,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,2.45,4.9,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,2.4,4.8,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,2.4,4.7,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,2.4,4.6,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,2.4,4.4,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,2.4,4.25,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,2.4,4.1,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,2.4,4.05,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,2.45,3.9,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,2.5,3.8,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,2.5,3.7,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,2.5,3.6,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,2.5,3.55,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,2.5,3.5,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,2.5,3.4,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,2.5,3.3,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,2.45,3.2,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,2.4,3.1,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,2.4,2.9,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,2.35,2.85,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,2.3,2.8,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,2.3,2.7,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,2.3,2.6,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,2.3,2.55,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,2.3,2.45,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,2.3,2.4,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,2.3,2.35,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,2.3,2.3,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,2.25,2.3,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,2.2,2.3,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,2.15,2.25,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,2.1,2.2,0.0,0.0,0.0
2018,12,28,7,15,38.0,4.5,2.25,2.85,5.0,0.0,0.0
2018,12,28,7,30,76.0,9.0,2.4,3.5,10.0,20.02,0.0
2018,12,28,7,45,223.5,20.0,2.55,4.1,39.0,70.74,7.05
2018,12,28,8,0,371.0,31.0,2.7,4.7,68.0,134.97,91.11
2018,12,28,8,15,505.0,35.0,2.8,5.25,110.5,194.53,145.61
2018,12,28,8,30,639.0,39.0,2.9,5.8,153.0,268.2,210.72
2018,12,28,8,45,709.5,41.0,3.0,6.35,196.5,326.01,263.78
2018,12,28,9,0,780.0,43.0,3.1,6.9,240.0,385.87,317.7
2018,12,28,9,15,774.5,50.5,3.25,7.5,271.0,425.27,353.88
2018,12,28,9,30,769.0,58.0,3.4,8.1,302.0,459.93,384.84
2018,12,28,9,45,828.5,54.0,3.5,8.7,342.0,510.51,427.81
2018,12,28,10,0,888.0,50.0,3.6,9.3,382.0,565.11,472.82
2018,12,28,10,15,902.5,51.5,3.6,9.7,409.5,600.4,501.34
2018,12,28,10,30,917.0,53.0,3.6,10.1,437.0,633.61,527.59
2018,12,28,10,45,926.5,53.5,3.6,10.5,457.5,660.09,548.05
2018,12,28,11,0,936.0,54.0,3.6,10.9,478.0,683.83,565.21
2018,12,28,11,15,941.0,54.5,3.65,11.15,491.5,701.63,577.92
2018,12,28,11,30,946.0,55.0,3.7,11.4,505.0,716.25,588.26
2018,12,28,11,45,947.5,55.5,3.75,11.65,511.0,725.16,594.34
2018,12,28,12,0,949.0,56.0,3.8,11.9,517.0,730.68,597.99
2018,12,28,12,15,944.5,58.0,3.75,12.0,515.5,730.39,597.29
2018,12,28,12,30,940.0,60.0,3.7,12.1,514.0,726.67,594.17
2018,12,28,12,45,932.0,61.5,3.7,12.25,505.0,716.61,586.45
2018,12,28,13,0,924.0,63.0,3.7,12.4,496.0,703.34,576.44
2018,12,28,13,15,917.5,61.5,3.6,12.4,479.5,684.45,562.16
2018,12,28,13,30,911.0,60.0,3.5,12.4,463.0,662.57,545.31
2018,12,28,13,45,900.5,59.0,3.45,12.4,440.0,635.94,524.04
2018,12,28,14,0,890.0,58.0,3.4,12.4,417.0,606.81,500.46
2018,12,28,14,15,873.5,56.5,3.2,12.2,387.5,571.35,471.32
2018,12,28,14,30,857.0,55.0,3.0,12.0,358.0,534.16,440.2
2018,12,28,14,45,832.0,52.5,2.8,11.8,323.0,490.0,402.78
2018,12,28,15,0,807.0,50.0,2.6,11.6,288.0,447.83,365.94
2018,12,28,15,15,769.5,46.5,2.6,11.6,248.5,395.94,320.49
2018,12,28,15,30,732.0,43.0,2.6,11.6,209.0,345.14,274.69
2018,12,28,15,45,671.0,39.5,1.95,9.8,168.0,287.6,223.48
2018,12,28,16,0,610.0,36.0,1.3,8.0,127.0,233.96,174.48
2018,12,28,16,15,506.5,30.0,1.3,7.5,89.0,171.22,117.7
2018,12,28,16,30,403.0,24.0,1.3,7.0,51.0,114.57,47.12
2018,12,28,16,45,219.5,14.0,1.3,6.5,27.0,48.75,0.0
2018,12,28,17,0,36.0,4.0,1.3,6.0,3.0,0.0,0.0
2018,12,28,17,15,18.0,2.0,1.3,5.9,1.5,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.35,5.7,0.0,0.0,0.0
